,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
Unit,��,��,��,��,��,��,m3/h,m3/h,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,
Instrument condition at the newest time,,,,,,,,,,,,,
2012/7/12 1:00,36.6,35.9,37.3,37.9,36.1,36.8,3.8,2.1,2.13E-03,7.46E-04,2.07E-03,8.47E-04,
2012/7/12 2:00,36.6,35.9,37.3,37.9,36.1,36.8,3.8,2.1,2.13E-03,7.33E-04,2.58E-03,8.07E-04,
2012/7/12 3:00,36.6,36,37.2,37.9,36.1,36.7,3.8,2.1,2.05E-03,7.40E-04,2.21E-03,8.78E-04,
2012/7/12 4:00,36.6,35.9,37.2,37.9,36.1,36.7,3.8,2.1,2.45E-03,7.18E-04,2.36E-03,8.12E-04,
2012/7/12 5:00,36.6,35.9,37.2,37.9,36.1,36.7,3.8,2.1,2.43E-03,7.16E-04,1.86E-03,8.80E-04,
2012/7/12 6:00,36.6,36,37.2,37.9,36.1,36.7,3.8,2.1,2.63E-03,7.24E-04,1.87E-03,8.68E-04,
2012/7/12 7:00,36.7,35.9,37.2,37.9,36.1,36.7,3.8,2,2.27E-03,7.29E-04,2.24E-03,8.61E-04,
2012/7/12 8:00,36.7,35.9,37.2,37.9,36.1,36.7,3.8,2,2.42E-03,7.14E-04,1.78E-03,8.51E-04,
2012/7/12 9:00,36.7,36,37.2,37.9,36,36.7,3.8,2,1.73E-03,7.43E-04,2.13E-03,8.49E-04,
2012/7/12 10:00,36.7,35.9,37.2,37.9,36.1,36.7,3.8,2,2.18E-03,7.00E-04,2.28E-03,8.60E-04,
2012/7/12 11:00,36.7,36,37.2,37.9,36.1,36.7,3.8,2,1.96E-03,7.36E-04,2.64E-03,8.48E-04,
2012/7/12 12:00,36.7,36,37.2,37.9,36.1,36.7,3.8,2,2.35E-03,7.90E-04,1.67E-03,9.57E-04,
2012/7/12 13:00,36.7,36,37.2,37.9,36.1,36.7,3.8,2,2.36E-03,8.12E-04,1.85E-03,9.92E-04,
2012/7/12 14:00,36.7,35.9,37.2,37.9,36.1,36.8,3.8,2,1.70E-03,8.63E-04,2.37E-03,1.00E-03
2012/7/12 15:00,36.7,36,37.2,37.9,36.1,36.7,3.8,2,1.84E-03,8.91E-04,2.21E-03,1.05E-03
2012/7/12 16:00,36.7,36,37.3,37.9,36.1,36.8,3.8,2,2.19E-03,8.66E-04,2.27E-03,1.06E-03
2012/7/12 17:00,36.7,36,37.3,37.9,36.1,36.8,3.7,2,2.49E-03,8.93E-04,2.28E-03,1.08E-03
2012/7/12 18:00,36.7,35.9,37.3,38,36.1,36.8,3.7,2,2.05E-03,9.15E-04,2.89E-03,1.07E-03
2012/7/12 19:00,36.7,35.9,37.3,38,36.2,36.8,3.6,2,1.93E-03,9.15E-04,2.29E-03,1.09E-03
2012/7/12 20:00,36.7,35.9,37.3,38,36.2,36.8,3.6,2,2.08E-03,9.14E-04,2.48E-03,1.09E-03
2012/7/12 21:00,36.7,35.9,37.3,37.9,36.1,36.8,3.6,2,1.59E-03,9.08E-04,2.11E-03,1.09E-03
2012/7/12 22:00,36.7,35.9,37.4,38,36.2,36.8,3.6,2,2.15E-03,8.89E-04,2.35E-03,1.07E-03
2012/7/12 23:00,36.7,36,37.3,38,36.2,36.8,3.6,2,2.08E-03,9.21E-04,2.37E-03,1.01E-03
2012/7/13 0:00,36.7,36,37.3,38,36.2,36.8,3.6,2,1.88E-03,9.54E-04,2.66E-03,1.10E-03
2012/7/13 1:00,36.7,36,37.4,38,36.2,36.8,3.6,2,2.48E-03,9.36E-04,2.70E-03,1.12E-03
2012/7/13 2:00,36.7,36,37.4,38,36.2,36.8,3.6,2,2.08E-03,9.76E-04,2.16E-03,1.15E-03
2012/7/13 3:00,36.7,36,37.4,38,36.2,36.9,3.6,2,1.87E-03,9.78E-04,2.40E-03,1.09E-03
2012/7/13 4:00,36.8,36,37.4,38.1,36.2,36.9,3.5,2,1.92E-03,9.85E-04,2.37E-03,1.19E-03
2012/7/13 5:00,36.7,36,37.4,38.1,36.3,36.9,3.5,2,1.76E-03,9.95E-04,1.72E-03,1.20E-03
2012/7/13 6:00,36.8,36,37.4,38.1,36.3,36.9,3.5,2,1.75E-03,1.01E-03,2.20E-03,1.19E-03
2012/7/13 7:00,36.8,36,37.4,38.1,36.3,36.9,3.5,2,2.80E-03,9.92E-04,1.77E-03,1.21E-03
2012/7/13 8:00,36.8,36.1,37.4,38.1,36.3,36.9,3.5,2,2.73E-03,1.00E-03,2.28E-03,1.22E-03
2012/7/13 9:00,36.8,36.1,37.4,38.1,36.3,36.9,3.5,2,2.45E-03,1.02E-03,2.49E-03,1.23E-03
2012/7/13 10:00,36.8,36.1,37.5,38.1,36.3,36.9,3.5,2,2.29E-03,1.04E-03,2.18E-03,1.25E-03
2012/7/13 11:00,36.8,36.1,37.4,38.1,36.3,36.9,3.5,2,2.38E-03,1.06E-03,2.42E-03,1.28E-03
2012/7/13 12:00,36.8,36.1,37.4,38.1,36.3,36.9,3.5,2,2.01E-03,1.06E-03,1.96E-03,1.29E-03
2012/7/13 13:00,36.8,36.1,37.4,38.1,36.3,36.9,3.5,2,2.36E-03,1.07E-03,2.13E-03,1.30E-03
2012/7/13 14:00,36.9,36.1,37.5,38.2,36.3,37,3.5,2,2.29E-03,1.09E-03,2.30E-03,1.32E-03
2012/7/13 15:00,36.9,36.1,37.5,38.2,36.4,37,3.5,2,1.91E-03,1.11E-03,1.96E-03,1.33E-03
2012/7/13 16:00,36.9,36.1,37.6,38.2,36.4,37,3.5,1.9,2.34E-03,1.13E-03,2.75E-03,1.29E-03
2012/7/13 17:00,36.9,36.1,37.6,38.2,36.4,37,3.5,1.9,1.66E-03,1.15E-03,1.91E-03,1.39E-03
2012/7/13 18:00,36.9,36.2,37.6,38.2,36.4,37.1,3.5,1.9,2.43E-03,1.14E-03,2.27E-03,1.28E-03
2012/7/13 19:00,36.9,36.2,37.6,38.2,36.4,37.1,3.5,1.9,2.01E-03,1.15E-03,ND,1.29E-03
2012/7/13 20:00,37,36.2,37.6,38.3,36.5,37.1,3.5,1.9,1.38E-03,1.07E-03,2.53E-03,1.29E-03
2012/7/13 21:00,37,36.3,37.6,38.3,36.5,37.1,3.5,1.9,2.57E-03,1.11E-03,2.28E-03,1.37E-03
2012/7/13 22:00,37,36.2,37.7,38.3,36.5,37.1,3.5,1.9,2.10E-03,1.12E-03,1.78E-03,1.27E-03
2012/7/13 23:00,37,36.3,37.6,38.3,36.5,37.1,3.5,1.9,2.22E-03,1.11E-03,2.11E-03,1.25E-03
2012/7/14 0:00,37,36.3,37.7,38.3,36.5,37.1,3.5,1.9,2.25E-03,1.11E-03,2.46E-03,1.25E-03
2012/7/14 1:00,37,36.3,37.7,38.4,36.6,37.2,3.5,1.9,2.04E-03,1.13E-03,2.18E-03,1.34E-03
2012/7/14 2:00,37,36.3,37.8,38.4,36.6,37.2,3.5,1.9,1.88E-03,1.13E-03,2.27E-03,1.36E-03
2012/7/14 3:00,37.1,36.3,37.7,38.4,36.5,37.2,3.5,1.9,2.09E-03,1.14E-03,1.51E-03,1.38E-03
2012/7/14 4:00,37.1,36.4,37.7,38.4,36.5,37.2,3.5,1.9,1.84E-03,1.15E-03,2.66E-03,1.37E-03
2012/7/14 5:00,37.1,36.3,37.8,38.4,36.6,37.2,3.5,1.9,2.48E-03,1.15E-03,2.13E-03,1.31E-03
2012/7/14 6:00,37.1,36.3,37.7,38.4,36.6,37.2,3.5,1.9,2.24E-03,1.15E-03,2.09E-03,1.38E-03
2012/7/14 7:00,37.1,36.3,37.8,38.5,36.6,37.2,3.5,1.9,1.94E-03,1.17E-03,2.49E-03,1.39E-03
2012/7/14 8:00,37.1,36.3,37.8,38.4,36.6,37.3,3.5,1.9,2.45E-03,1.16E-03,2.38E-03,1.31E-03
2012/7/14 9:00,37.1,36.4,37.8,38.4,36.6,37.3,3.4,1.9,2.69E-03,1.15E-03,1.61E-03,1.41E-03
2012/7/14 10:00,37.1,36.4,37.8,38.4,36.6,37.3,3.4,1.9,2.46E-03,1.17E-03,1.91E-03,1.33E-03
2012/7/14 11:00,37.1,36.4,37.8,38.5,36.6,37.3,3.4,1.9,2.15E-03,1.17E-03,2.53E-03,1.42E-03
2012/7/14 12:00,37.1,36.4,37.9,38.5,36.7,37.3,3.4,1.9,2.41E-03,1.16E-03,1.66E-03,1.44E-03
2012/7/14 13:00,37.2,36.4,37.9,38.5,36.7,37.3,3.4,1.9,2.57E-03,1.18E-03,2.12E-03,1.43E-03
2012/7/14 14:00,37.2,36.4,37.9,38.5,36.7,37.3,3.4,1.9,1.96E-03,1.18E-03,1.98E-03,1.43E-03
2012/7/14 15:00,37.2,36.5,37.9,38.5,36.7,37.3,3.4,1.9,2.96E-03,1.16E-03,3.07E-03,1.31E-03
2012/7/14 16:00,37.2,36.5,37.9,38.6,36.7,37.3,3.4,1.9,2.23E-03,1.17E-03,2.08E-03,1.32E-03
2012/7/14 17:00,37.2,36.5,37.9,38.6,36.7,37.4,3.4,1.9,1.70E-03,1.16E-03,2.84E-03,1.40E-03
2012/7/14 18:00,37.3,36.5,37.9,38.6,36.7,37.4,3.4,1.9,1.67E-03,1.16E-03,2.54E-03,1.37E-03
2012/7/14 19:00,37.3,36.5,37.9,38.6,36.8,37.4,3.4,1.9,2.08E-03,1.14E-03,2.72E-03,1.29E-03
2012/7/14 20:00,37.2,36.5,37.9,38.6,36.8,37.4,3.4,1.9,2.36E-03,1.14E-03,2.40E-03,1.30E-03
2012/7/14 21:00,37.3,36.5,37.9,38.6,36.8,37.4,3.4,1.9,1.86E-03,1.13E-03,2.39E-03,1.36E-03
2012/7/14 22:00,37.3,36.5,38,38.6,36.8,37.4,3.4,1.9,2.13E-03,1.11E-03,1.86E-03,1.35E-03
2012/7/14 23:00,37.3,36.5,38,38.6,36.8,37.4,3.4,1.9,2.28E-03,1.13E-03,2.22E-03,1.34E-03
2012/7/15 0:00,37.3,36.6,37.9,38.6,36.8,37.4,3.4,1.9,2.44E-03,1.11E-03,2.27E-03,1.33E-03
2012/7/15 1:00,37.3,36.5,38,38.7,36.8,37.4,3.4,1.9,2.37E-03,1.11E-03,1.66E-03,1.39E-03
2012/7/15 2:00,37.3,36.6,37.9,38.6,36.8,37.4,3.4,1.9,2.12E-03,1.09E-03,2.45E-03,1.31E-03
2012/7/15 3:00,37.3,36.6,38,38.7,36.8,37.5,3.4,1.9,2.14E-03,1.09E-03,2.29E-03,1.29E-03
2012/7/15 4:00,37.3,36.6,38,38.7,36.8,37.5,3.4,1.9,1.59E-03,1.09E-03,2.11E-03,1.30E-03
2012/7/15 5:00,37.3,36.6,38,38.7,36.8,37.5,3.4,1.9,2.95E-03,1.07E-03,2.28E-03,1.23E-03
2012/7/15 6:00,37.3,36.6,38,38.7,36.8,37.5,3.4,1.9,2.25E-03,1.07E-03,2.05E-03,1.30E-03
2012/7/15 7:00,37.3,36.6,38.1,38.7,36.9,37.5,3.4,1.9,1.94E-03,1.09E-03,1.89E-03,1.33E-03
2012/7/15 8:00,37.3,36.6,38.1,38.7,36.9,37.5,3.4,1.9,2.13E-03,1.08E-03,1.85E-03,1.31E-03
2012/7/15 9:00,37.4,36.6,38.1,38.7,36.8,37.5,3.4,1.9,2.80E-03,1.05E-03,2.34E-03,1.28E-03
2012/7/15 10:00,37.4,36.6,38.1,38.7,36.8,37.5,3.4,1.9,1.57E-03,1.09E-03,2.45E-03,1.28E-03
2012/7/15 11:00,37.4,36.6,38.1,38.7,36.9,37.5,3.4,1.9,1.86E-03,1.09E-03,1.97E-03,1.29E-03
2012/7/15 12:00,37.4,36.6,38.1,38.7,36.9,37.5,3.4,1.9,1.95E-03,1.09E-03,2.82E-03,1.18E-03
2012/7/15 13:00,37.4,36.6,38.1,38.7,36.9,37.6,3.4,1.9,1.88E-03,1.14E-03,2.46E-03,1.20E-03
2012/7/15 14:00,37.4,36.6,38.1,38.7,36.9,37.6,3.4,1.9,2.58E-03,1.08E-03,2.17E-03,1.29E-03
2012/7/15 15:00,37.4,36.7,38.1,38.8,36.9,37.6,3.4,1.9,1.85E-03,1.10E-03,2.74E-03,1.28E-03
2012/7/15 16:00,37.4,36.6,38.1,38.7,36.9,37.6,3.4,1.9,2.21E-03,1.09E-03,1.62E-03,1.33E-03
2012/7/15 17:00,37.4,36.7,38.1,38.8,36.9,37.6,3.4,1.9,2.44E-03,1.09E-03,2.60E-03,1.23E-03
2012/7/15 18:00,37.4,36.7,38.1,38.8,36.9,37.6,3.4,1.9,2.27E-03,1.14E-03,1.93E-03,1.30E-03
2012/7/15 19:00,37.4,36.7,38.1,38.8,36.9,37.6,3.4,1.9,2.72E-03,9.86E-04,1.77E-03,1.25E-03
2012/7/15 20:00,37.4,36.7,38.1,38.8,36.9,37.6,3.4,1.9,2.18E-03,1.08E-03,1.97E-03,1.30E-03
2012/7/15 21:00,37.4,36.7,38.1,38.8,37,37.6,3.4,1.9,1.91E-03,1.08E-03,3.22E-03,1.29E-03
2012/7/15 22:00,37.4,36.7,38.1,38.8,37,37.6,3.4,1.9,2.24E-03,9.78E-04,2.08E-03,1.20E-03
2012/7/15 23:00,37.4,36.7,38.1,38.8,37,37.6,3.4,1.9,2.00E-03,1.07E-03,1.64E-03,1.20E-03
2012/7/16 0:00,37.5,36.7,38.2,38.8,37,37.6,3.4,1.9,1.85E-03,1.05E-03,2.22E-03,1.26E-03
2012/7/16 1:00,37.5,36.7,38.1,38.8,37,37.6,3.4,1.9,1.83E-03,1.06E-03,2.34E-03,1.18E-03
2012/7/16 2:00,37.5,36.7,38.2,38.8,37,37.6,3.4,1.9,1.96E-03,1.05E-03,1.52E-03,1.21E-03
2012/7/16 3:00,37.5,36.7,38.2,38.9,37,37.7,3.4,1.9,2.49E-03,1.04E-03,2.01E-03,1.17E-03
2012/7/16 4:00,37.6,36.8,38.2,38.9,37,37.7,3.4,1.9,1.78E-03,1.05E-03,ND,1.30E-03
2012/7/16 5:00,37.5,36.8,38.2,38.9,37,37.7,3.4,1.9,2.34E-03,1.07E-03,1.85E-03,1.21E-03
2012/7/16 6:00,37.6,36.8,38.2,38.9,37.1,37.7,3.4,1.9,1.86E-03,1.08E-03,2.11E-03,1.28E-03
2012/7/16 7:00,37.5,36.8,38.2,38.9,37,37.7,3.4,1.9,2.10E-03,1.06E-03,2.01E-03,1.20E-03
2012/7/16 8:00,37.6,36.8,38.2,38.9,37,37.7,3.4,1.9,2.84E-03,1.04E-03,1.79E-03,1.32E-03
2012/7/16 9:00,37.6,36.8,38.2,38.9,37.1,37.7,3.4,1.9,2.49E-03,1.05E-03,1.90E-03,1.27E-03
2012/7/16 10:00,37.6,36.8,38.2,38.9,37.1,37.7,3.4,1.9,2.38E-03,1.03E-03,2.58E-03,1.17E-03
2012/7/16 11:00,37.6,36.8,38.2,38.9,37,37.7,3.4,1.9,2.01E-03,1.04E-03,2.66E-03,1.26E-03
2012/7/16 12:00,37.6,36.8,38.3,38.9,37.1,37.7,3.4,1.9,2.11E-03,1.09E-03,2.14E-03,1.29E-03
2012/7/16 13:00,37.6,36.9,38.3,38.9,37.1,37.7,3.4,1.9,2.13E-03,1.01E-03,2.10E-03,1.32E-03
2012/7/16 14:00,37.6,36.9,38.3,38.9,37.1,37.8,3.4,1.9,2.43E-03,1.10E-03,2.60E-03,1.34E-03
2012/7/16 15:00,37.7,36.9,38.3,39,37.1,37.8,3.4,1.9,2.06E-03,1.13E-03,1.78E-03,1.35E-03
2012/7/16 16:00,37.7,36.9,38.3,39,37.1,37.8,3.4,1.9,2.62E-03,1.13E-03,2.26E-03,1.34E-03
2012/7/16 17:00,37.7,36.9,38.3,39,37.2,37.8,3.4,1.9,2.13E-03,1.15E-03,1.66E-03,1.38E-03
2012/7/16 18:00,37.7,36.9,38.4,39,37.2,37.8,3.4,1.9,1.49E-03,1.17E-03,2.69E-03,1.27E-03
2012/7/16 19:00,37.7,36.9,38.4,39,37.2,37.8,3.4,1.9,1.45E-03,1.15E-03,2.70E-03,1.30E-03
2012/7/16 20:00,37.7,36.9,38.4,39.1,37.2,37.8,3.4,1.9,2.10E-03,1.15E-03,2.81E-03,1.37E-03
2012/7/16 21:00,37.7,36.9,38.4,39.1,37.2,37.8,3.4,1.9,2.44E-03,1.13E-03,2.17E-03,1.37E-03
2012/7/16 22:00,37.8,36.9,38.4,39.1,37.2,37.9,3.4,1.9,2.36E-03,1.11E-03,3.00E-03,1.34E-03
2012/7/16 23:00,37.8,36.9,38.4,39.1,37.2,37.9,3.4,1.9,2.18E-03,1.12E-03,2.63E-03,1.26E-03
2012/7/17 0:00,37.8,37,38.4,39.1,37.3,37.9,3.4,1.9,2.00E-03,1.13E-03,2.23E-03,1.26E-03
2012/7/17 1:00,37.8,37,38.5,39.1,37.3,37.9,3.4,1.9,2.97E-03,1.09E-03,1.58E-03,1.28E-03
2012/7/17 2:00,37.8,37,38.4,39.1,37.3,37.9,3.4,1.9,2.24E-03,1.09E-03,2.00E-03,1.25E-03
2012/7/17 3:00,37.8,37,38.5,39.2,37.3,37.9,3.4,1.9,2.04E-03,1.09E-03,3.22E-03,1.22E-03
2012/7/17 4:00,37.8,37,38.4,39.1,37.3,37.9,3.5,1.9,2.47E-03,1.08E-03,2.35E-03,1.29E-03
2012/7/17 5:00,37.9,37,38.5,39.2,37.3,37.9,3.5,1.9,1.68E-03,1.11E-03,1.53E-03,1.24E-03
2012/7/17 6:00,37.9,37.1,38.5,39.2,37.3,38,3.5,1.9,2.52E-03,1.06E-03,1.41E-03,1.30E-03
2012/7/17 7:00,37.9,37.1,38.5,39.2,37.3,38,3.5,1.9,2.76E-03,1.05E-03,2.09E-03,1.28E-03
2012/7/17 8:00,37.9,37.1,38.5,39.2,37.4,38,3.5,1.9,2.20E-03,1.07E-03,1.66E-03,1.29E-03
2012/7/17 9:00,37.9,37.1,38.5,39.2,37.4,38,3.5,1.9,2.30E-03,1.05E-03,2.04E-03,1.30E-03
2012/7/17 10:00,37.9,37.1,38.5,39.2,37.4,38,3.4,1.9,1.73E-03,1.06E-03,2.58E-03,1.25E-03
2012/7/17 11:00,37.9,37.1,38.5,39.2,37.4,38,3.4,1.9,2.69E-03,1.03E-03,2.13E-03,1.24E-03
2012/7/17 12:00,37.9,37.1,38.6,39.2,37.4,38,3.4,1.9,2.07E-03,1.04E-03,2.19E-03,1.18E-03
2012/7/17 13:00,37.9,37.1,38.6,39.3,37.4,38.1,3.4,1.9,2.36E-03,1.03E-03,2.49E-03,1.24E-03
2012/7/17 14:00,37.9,37.1,38.6,39.3,37.4,38.1,3.4,1.9,2.17E-03,1.03E-03,2.41E-03,1.24E-03
2012/7/17 15:00,37.9,37.1,38.7,39.3,37.5,38.1,3.4,1.9,2.76E-03,1.03E-03,3.46E-03,1.21E-03
2012/7/17 16:00,38,37.2,38.7,39.3,37.5,38.1,3.4,1.9,2.34E-03,1.03E-03,2.41E-03,1.23E-03
2012/7/17 17:00,38,37.2,38.7,39.3,37.5,38.1,3.4,1.9,2.03E-03,1.03E-03,2.46E-03,1.20E-03
2012/7/17 18:00,38,37.2,38.7,39.4,37.5,38.2,3.4,1.9,1.66E-03,1.03E-03,2.52E-03,1.20E-03
2012/7/17 19:00,38.1,37.2,38.7,39.4,37.5,38.1,3.4,1.9,2.23E-03,1.00E-03,1.70E-03,1.21E-03
2012/7/17 20:00,38.1,37.3,38.8,39.4,37.6,38.2,3.5,1.9,2.46E-03,9.88E-04,3.04E-03,1.18E-03
2012/7/17 21:00,38.1,37.2,38.7,39.4,37.6,38.2,3.5,1.9,2.44E-03,9.85E-04,1.87E-03,1.20E-03
2012/7/17 22:00,38.1,37.3,38.8,39.4,37.6,38.2,3.5,1.9,2.51E-03,9.81E-04,2.37E-03,1.18E-03
2012/7/17 23:00,38.1,37.3,38.8,39.4,37.6,38.2,3.5,1.9,2.42E-03,9.95E-04,2.25E-03,1.18E-03
2012/7/18 0:00,38.1,37.3,38.8,39.5,37.6,38.3,3.5,1.9,2.10E-03,9.65E-04,1.74E-03,1.19E-03
2012/7/18 1:00,38.1,37.3,38.8,39.5,37.6,38.3,3.5,1.9,2.74E-03,9.68E-04,1.65E-03,1.17E-03
2012/7/18 2:00,38.1,37.3,38.8,39.5,37.6,38.3,3.5,1.9,1.61E-03,9.78E-04,1.97E-03,1.17E-03
2012/7/18 3:00,38.1,37.3,38.8,39.5,37.6,38.3,3.5,1.9,1.84E-03,9.58E-04,2.40E-03,1.17E-03
2012/7/18 4:00,38.1,37.3,38.9,39.5,37.7,38.3,3.5,1.9,2.17E-03,9.61E-04,1.68E-03,1.17E-03
2012/7/18 5:00,38.1,37.3,38.8,39.5,37.7,38.3,3.5,1.9,1.94E-03,9.80E-04,2.10E-03,1.14E-03
2012/7/18 6:00,38.1,37.3,38.9,39.5,37.6,38.3,3.5,1.9,2.23E-03,9.50E-04,2.35E-03,1.13E-03
2012/7/18 7:00,38.2,37.4,38.9,39.5,37.7,38.3,3.4,1.9,2.22E-03,9.30E-04,1.32E-03,1.14E-03
2012/7/18 8:00,38.2,37.4,38.9,39.6,37.7,38.3,3.4,1.9,1.93E-03,9.43E-04,1.93E-03,1.13E-03
2012/7/18 9:00,38.2,37.4,38.9,39.5,37.6,38.3,3.4,1.9,1.88E-03,9.41E-04,1.91E-03,1.13E-03
2012/7/18 10:00,38.2,37.4,38.9,39.5,37.7,38.3,3.4,1.9,2.25E-03,9.33E-04,2.18E-03,1.11E-03
2012/7/18 11:00,38.2,37.4,38.9,39.5,37.7,38.3,3.4,1.9,2.72E-03,9.24E-04,2.27E-03,1.10E-03
2012/7/18 12:00,38.2,37.4,38.9,39.6,37.7,38.3,3.4,1.9,2.63E-03,9.21E-04,2.47E-03,1.03E-03
2012/7/18 13:00,38.2,37.4,38.9,39.5,37.7,38.3,3.4,1.9,2.01E-03,9.72E-04,2.22E-03,1.08E-03
2012/7/18 14:00,38.3,37.4,38.9,39.5,37.7,38.3,3.4,1.9,2.40E-03,1.00E-03,1.87E-03,1.21E-03
2012/7/18 15:00,38.3,37.4,38.9,39.6,37.7,38.3,3.4,1.9,2.27E-03,1.03E-03,1.99E-03,1.24E-03
2012/7/18 16:00,38.3,37.4,38.9,39.6,37.7,38.4,3.4,1.9,2.40E-03,1.06E-03,1.94E-03,1.27E-03
2012/7/18 17:00,38.3,37.4,38.9,39.6,37.7,38.3,3.4,1.9,1.85E-03,1.10E-03,1.98E-03,1.24E-03
2012/7/18 18:00,38.3,37.4,38.9,39.6,37.7,38.4,3.4,1.9,2.11E-03,1.12E-03,2.09E-03,1.25E-03
2012/7/18 19:00,38.3,37.5,38.9,39.6,37.8,38.4,3.4,1.9,2.39E-03,1.13E-03,2.90E-03,1.34E-03
2012/7/18 20:00,38.3,37.4,38.9,39.6,37.7,38.4,3.5,1.9,2.01E-03,1.14E-03,2.13E-03,1.38E-03
2012/7/18 21:00,38.3,37.4,38.9,39.6,37.8,38.4,3.5,1.9,2.23E-03,1.13E-03,2.40E-03,1.30E-03
2012/7/18 22:00,38.3,37.5,38.9,39.6,37.7,38.4,3.6,1.9,1.42E-03,1.16E-03,2.09E-03,1.30E-03
2012/7/18 23:00,38.3,37.4,39,39.7,37.8,38.4,3.6,1.9,1.88E-03,1.17E-03,1.44E-03,1.33E-03
2012/7/19 0:00,38.3,37.4,38.9,39.6,37.8,38.4,3.6,2,2.13E-03,1.21E-03,2.13E-03,1.43E-03
2012/7/19 1:00,38.3,37.4,38.9,39.6,37.7,38.3,3.6,2,1.95E-03,1.20E-03,1.94E-03,1.45E-03
2012/7/19 2:00,38.3,37.4,38.9,39.6,37.7,38.4,3.6,2,2.45E-03,1.20E-03,1.72E-03,1.37E-03
2012/7/19 3:00,38.3,37.4,38.9,39.6,37.7,38.3,3.6,2,1.71E-03,1.24E-03,2.73E-03,1.47E-03
2012/7/19 4:00,38.2,37.4,38.8,39.5,37.7,38.3,3.6,2,2.82E-03,1.22E-03,2.21E-03,1.48E-03
2012/7/19 5:00,38.2,37.4,38.8,39.5,37.7,38.3,3.6,2,1.94E-03,1.23E-03,2.27E-03,1.51E-03
2012/7/19 6:00,38.2,37.3,38.8,39.5,37.7,38.3,3.6,2,2.37E-03,1.24E-03,2.38E-03,1.40E-03
2012/7/19 7:00,38.2,37.3,38.8,39.5,37.7,38.3,3.6,2,2.85E-03,1.24E-03,1.72E-03,1.41E-03
2012/7/19 8:00,38.2,37.3,38.8,39.5,37.6,38.3,3.5,2,2.03E-03,1.26E-03,2.06E-03,1.39E-03
2012/7/19 9:00,38.1,37.3,38.8,39.5,37.7,38.3,3.5,2,2.81E-03,1.21E-03,3.08E-03,1.38E-03
2012/7/19 10:00,38.1,37.3,38.8,39.5,37.6,38.2,3.5,2,2.40E-03,1.21E-03,2.34E-03,1.45E-03
2012/7/19 11:00,38.1,37.3,38.8,39.5,37.6,38.2,3.5,2,2.19E-03,1.19E-03,1.95E-03,1.46E-03
2012/7/19 12:00,38.1,37.2,38.7,39.5,37.6,38.2,3.5,2,2.80E-03,1.20E-03,2.01E-03,1.36E-03
2012/7/19 13:00,38.1,37.2,38.7,39.4,37.6,38.2,3.5,2,1.79E-03,1.19E-03,1.49E-03,1.46E-03
2012/7/19 14:00,38.1,37.2,38.7,39.4,37.6,38.2,3.5,2,2.04E-03,1.19E-03,2.37E-03,1.43E-03
2012/7/19 15:00,38,37.2,38.7,39.4,37.6,38.2,3.5,2,2.35E-03,1.16E-03,2.03E-03,1.34E-03
2012/7/19 16:00,38,37.1,38.7,39.4,37.5,38.1,3.5,2,2.15E-03,1.18E-03,1.92E-03,1.43E-03
2012/7/19 17:00,38,37.1,38.6,39.3,37.5,38.1,3.5,2,2.35E-03,1.18E-03,2.88E-03,1.31E-03
2012/7/19 18:00,38,37.1,38.6,39.3,37.4,38.1,3.5,2,1.54E-03,1.16E-03,2.54E-03,1.41E-03
2012/7/19 19:00,37.9,37.1,38.6,39.3,37.4,38.1,3.5,2,2.12E-03,1.17E-03,2.58E-03,1.39E-03
2012/7/19 20:00,37.9,37.1,38.5,39.3,37.4,38,3.6,2,2.30E-03,1.14E-03,2.02E-03,1.28E-03
2012/7/19 21:00,37.9,37,38.5,39.2,37.4,38,3.6,2,1.89E-03,1.16E-03,2.31E-03,1.29E-03
2012/7/19 22:00,37.9,37,38.5,39.2,37.4,38,3.6,2,2.07E-03,1.15E-03,2.43E-03,1.27E-03
2012/7/19 23:00,37.8,36.9,38.5,39.2,37.4,37.9,3.6,2,2.31E-03,1.12E-03,2.41E-03,1.36E-03
2012/7/20 0:00,37.8,36.9,38.4,39.2,37.3,37.9,3.7,2,2.56E-03,1.10E-03,ND,1.36E-03
2012/7/20 1:00,37.8,36.9,38.4,39.1,37.3,37.9,3.7,2,1.92E-03,1.12E-03,2.25E-03,1.35E-03
2012/7/20 2:00,37.7,36.9,38.4,39.1,37.2,37.9,3.7,2,2.38E-03,1.11E-03,2.03E-03,1.33E-03
2012/7/20 3:00,37.7,36.9,38.3,39,37.2,37.8,3.7,2,2.78E-03,1.08E-03,1.87E-03,1.33E-03
2012/7/20 4:00,37.7,36.8,38.3,39,37.2,37.8,3.7,2,1.84E-03,1.09E-03,1.91E-03,1.37E-03
2012/7/20 5:00,37.7,36.8,38.3,39,37.2,37.8,3.7,2,2.50E-03,1.06E-03,2.96E-03,1.22E-03
2012/7/20 6:00,37.6,36.8,38.2,39,37.1,37.7,3.7,2,2.27E-03,1.07E-03,2.06E-03,1.23E-03
2012/7/20 7:00,37.6,36.7,38.2,38.9,37.1,37.7,3.7,2,2.47E-03,1.06E-03,2.42E-03,1.28E-03
2012/7/20 8:00,37.5,36.7,38.2,38.9,37.1,37.7,3.7,2,2.68E-03,9.64E-04,2.81E-03,1.19E-03
2012/7/20 9:00,37.5,36.7,38.2,38.9,37.1,37.7,3.7,2,1.79E-03,1.07E-03,2.07E-03,1.29E-03
2012/7/20 10:00,37.5,36.7,38.1,38.8,37,37.6,3.7,2,1.39E-03,1.08E-03,1.37E-03,1.29E-03
2012/7/20 11:00,37.5,36.7,38.1,38.8,37,37.6,3.7,2,1.57E-03,1.07E-03,2.36E-03,1.19E-03
2012/7/20 12:00,37.4,36.6,38.1,38.8,37,37.6,3.7,2,1.47E-03,1.07E-03,2.11E-03,1.26E-03
2012/7/20 13:00,37.4,36.6,38.1,38.8,37,37.6,3.7,2,2.06E-03,1.03E-03,1.52E-03,1.26E-03
2012/7/20 14:00,37.4,36.5,38.1,38.8,37,37.6,3.7,2,2.02E-03,1.02E-03,2.43E-03,1.15E-03
2012/7/20 15:00,37.3,36.5,38.1,38.8,36.9,37.6,3.7,2,1.88E-03,1.03E-03,2.74E-03,1.15E-03
2012/7/20 16:00,37.4,36.5,38.1,38.8,36.9,37.5,3.7,2,2.55E-03,1.00E-03,2.24E-03,1.15E-03
2012/7/20 17:00,37.3,36.5,38.1,38.7,36.9,37.6,3.7,2,2.30E-03,1.01E-03,1.98E-03,1.14E-03
2012/7/20 18:00,37.3,36.4,38,38.7,36.9,37.5,3.7,2,2.43E-03,1.01E-03,2.14E-03,1.23E-03
2012/7/20 19:00,37.3,36.4,38,38.7,36.9,37.4,3.7,2,2.28E-03,1.01E-03,1.76E-03,1.21E-03
2012/7/20 20:00,37.3,36.4,38,38.7,36.9,37.5,3.7,2,2.46E-03,9.93E-04,1.79E-03,1.21E-03
2012/7/20 21:00,37.2,36.4,37.9,38.7,36.9,37.4,3.7,2,2.06E-03,9.97E-04,2.03E-03,1.17E-03
2012/7/20 22:00,37.3,36.4,37.9,38.7,36.8,37.4,3.7,2,2.18E-03,9.92E-04,2.02E-03,1.17E-03
2012/7/20 23:00,37.2,36.3,37.9,38.6,36.8,37.4,3.7,2,2.12E-03,9.76E-04,2.51E-03,1.16E-03
2012/7/21 0:00,37.2,36.3,37.9,38.6,36.8,37.4,3.7,2,1.89E-03,9.04E-04,1.77E-03,1.17E-03
2012/7/21 1:00,37.1,36.3,37.9,38.6,36.8,37.3,3.7,2,2.15E-03,9.74E-04,1.87E-03,1.10E-03
2012/7/21 2:00,37.1,36.3,37.9,38.6,36.8,37.3,3.7,2,2.43E-03,9.54E-04,2.57E-03,1.15E-03
2012/7/21 3:00,37.1,36.3,37.8,38.5,36.7,37.3,3.7,2,2.37E-03,9.60E-04,2.56E-03,1.13E-03
2012/7/21 4:00,37.1,36.2,37.8,38.5,36.7,37.3,3.7,2,2.03E-03,9.51E-04,1.84E-03,1.14E-03
2012/7/21 5:00,37.1,36.2,37.8,38.5,36.7,37.3,3.7,2,2.59E-03,9.41E-04,2.10E-03,1.02E-03
2012/7/21 6:00,37,36.2,37.7,38.4,36.7,37.2,3.7,2,1.88E-03,9.58E-04,2.18E-03,1.13E-03
2012/7/21 7:00,37,36.1,37.7,38.4,36.7,37.2,3.7,2,1.77E-03,9.54E-04,1.67E-03,1.12E-03
2012/7/21 8:00,37,36.1,37.7,38.4,36.6,37.2,3.6,2,1.50E-03,9.46E-04,2.07E-03,1.04E-03
2012/7/21 9:00,36.9,36.1,37.7,38.4,36.6,37.2,3.6,2,1.91E-03,9.29E-04,2.55E-03,9.90E-04
2012/7/21 10:00,36.9,36.1,37.7,38.4,36.6,37.2,3.6,2,1.77E-03,9.29E-04,1.75E-03,1.11E-03
2012/7/21 11:00,36.9,36.1,37.7,38.4,36.6,37.1,3.7,2,2.02E-03,9.28E-04,2.15E-03,1.10E-03
2012/7/21 12:00,36.9,36.1,37.7,38.4,36.6,37.1,3.7,2,1.59E-03,9.30E-04,1.95E-03,1.10E-03
2012/7/21 13:00,36.9,36.1,37.6,38.3,36.5,37.1,3.7,2,2.17E-03,9.06E-04,2.06E-03,1.11E-03
2012/7/21 14:00,36.9,36.1,37.6,38.3,36.5,37.1,3.7,2,1.59E-03,9.28E-04,2.08E-03,1.08E-03
2012/7/21 15:00,36.9,36,37.6,38.3,36.5,37.1,3.7,2,2.20E-03,9.16E-04,2.50E-03,1.04E-03
2012/7/21 16:00,36.9,36,37.6,38.3,36.5,37.1,3.7,2,2.25E-03,9.39E-04,1.80E-03,9.42E-04
2012/7/21 17:00,36.9,36,37.6,38.3,36.5,37,3.7,2,2.04E-03,9.49E-04,1.50E-03,1.16E-03
2012/7/21 18:00,36.8,36,37.6,38.3,36.5,37.1,3.7,2,2.04E-03,9.59E-04,2.26E-03,1.07E-03
2012/7/21 19:00,36.8,36,37.6,38.3,36.5,37,3.7,2,2.75E-03,8.48E-04,2.63E-03,1.13E-03
2012/7/21 20:00,36.8,36,37.6,38.3,36.5,37,3.7,2,1.75E-03,9.53E-04,2.47E-03,1.10E-03
2012/7/21 21:00,36.8,35.9,37.5,38.2,36.5,37,3.7,2,1.72E-03,9.54E-04,2.20E-03,1.20E-03
2012/7/21 22:00,36.8,35.9,37.5,38.2,36.5,37,3.7,2,2.41E-03,9.33E-04,1.23E-03,1.13E-03
2012/7/21 23:00,36.8,35.9,37.5,38.2,36.4,37,3.7,2,2.34E-03,9.27E-04,2.48E-03,1.10E-03
2012/7/22 0:00,36.8,35.9,37.5,38.1,36.4,37,3.7,2,2.10E-03,9.28E-04,1.47E-03,1.12E-03
2012/7/22 1:00,36.8,35.9,37.4,38.1,36.4,36.9,3.7,2,2.92E-03,9.15E-04,1.56E-03,1.05E-03
2012/7/22 2:00,36.7,35.8,37.4,38.1,36.4,36.9,3.7,2,2.15E-03,9.30E-04,1.85E-03,1.11E-03
2012/7/22 3:00,36.7,35.8,37.4,38.1,36.3,36.9,3.7,2,3.03E-03,9.18E-04,1.83E-03,1.14E-03
2012/7/22 4:00,36.7,35.8,37.4,38.1,36.3,36.8,3.7,2,1.59E-03,9.03E-04,2.05E-03,1.15E-03
2012/7/22 5:00,36.7,35.8,37.4,38.1,36.3,36.8,3.6,2,1.91E-03,9.68E-04,2.74E-03,1.14E-03
2012/7/22 6:00,36.6,35.8,37.4,38,36.3,36.8,3.6,2,2.12E-03,9.60E-04,2.48E-03,1.12E-03
2012/7/22 7:00,36.6,35.7,37.3,38,36.3,36.8,3.6,2,1.80E-03,9.52E-04,2.10E-03,1.07E-03
2012/7/22 8:00,36.6,35.7,37.3,38,36.2,36.7,3.6,2,1.84E-03,9.43E-04,2.08E-03,1.14E-03
2012/7/22 9:00,36.6,35.7,37.3,38,36.2,36.8,3.6,2,2.18E-03,9.44E-04,3.15E-03,1.10E-03
2012/7/22 10:00,36.5,35.6,37.3,37.9,36.2,36.7,3.6,2,2.67E-03,9.27E-04,2.42E-03,9.44E-04
2012/7/22 11:00,36.5,35.6,37.3,37.9,36.2,36.7,3.6,2,2.75E-03,9.31E-04,1.83E-03,1.12E-03
2012/7/22 12:00,36.5,35.6,37.2,37.9,36.2,36.7,3.6,2,2.08E-03,9.81E-04,1.42E-03,1.14E-03
2012/7/22 13:00,36.5,35.6,37.2,37.9,36.2,36.7,3.6,2,1.85E-03,9.62E-04,1.88E-03,1.07E-03
2012/7/22 14:00,36.5,35.6,37.2,37.9,36.2,36.7,3.6,2,2.62E-03,9.58E-04,1.75E-03,1.17E-03
2012/7/22 15:00,36.5,35.6,37.2,37.9,36.2,36.7,3.6,2,2.29E-03,1.00E-03,2.27E-03,1.11E-03
2012/7/22 16:00,36.5,35.6,37.2,37.9,36.2,36.7,3.6,2,2.51E-03,9.98E-04,2.05E-03,1.20E-03
2012/7/22 17:00,36.5,35.6,37.2,37.9,36.1,36.7,3.6,2,2.20E-03,9.95E-04,2.97E-03,1.17E-03
2012/7/22 18:00,36.5,35.6,37.2,37.9,36.1,36.7,3.6,2,2.47E-03,9.96E-04,1.91E-03,1.19E-03
2012/7/22 19:00,36.5,35.6,37.2,37.8,36.1,36.6,3.6,2,2.42E-03,9.93E-04,1.41E-03,1.21E-03
2012/7/22 20:00,36.5,35.6,37.2,37.9,36.1,36.7,3.6,2,1.89E-03,1.01E-03,2.74E-03,1.11E-03
2012/7/22 21:00,36.5,35.6,37.2,37.9,36.1,36.7,3.6,2,1.88E-03,1.01E-03,2.45E-03,1.18E-03
2012/7/22 22:00,36.5,35.6,37.2,37.8,36.1,36.7,3.6,2,2.26E-03,9.97E-04,2.56E-03,1.11E-03
2012/7/22 23:00,36.5,35.6,37.2,37.8,36.1,36.6,3.7,2,1.94E-03,9.89E-04,2.06E-03,1.17E-03
2012/7/23 0:00,36.5,35.6,37.2,37.8,36.1,36.6,3.7,2,2.58E-03,9.56E-04,2.20E-03,1.10E-03
2012/7/23 1:00,36.5,35.6,37.2,37.8,36.1,36.7,3.7,2,2.39E-03,9.57E-04,1.81E-03,1.10E-03
2012/7/23 2:00,36.5,35.6,37.1,37.8,36.1,36.6,3.7,2,2.75E-03,9.60E-04,1.98E-03,1.12E-03
2012/7/23 3:00,36.5,35.6,37.2,37.8,36.1,36.6,3.7,2,2.08E-03,9.37E-04,2.39E-03,1.13E-03
2012/7/23 4:00,36.5,35.6,37.1,37.8,36.1,36.6,3.7,2,2.17E-03,1.00E-03,2.31E-03,1.14E-03
2012/7/23 5:00,36.5,35.6,37.2,37.8,36.1,36.6,3.7,2,2.02E-03,1.03E-03,2.49E-03,1.23E-03
2012/7/23 6:00,36.5,35.6,37.2,37.8,36.1,36.6,3.7,2,2.31E-03,1.02E-03,2.37E-03,1.16E-03
2012/7/23 7:00,36.5,35.6,37.1,37.8,36.1,36.6,3.7,2,1.90E-03,1.04E-03,1.93E-03,1.26E-03
2012/7/23 8:00,36.4,35.6,37.1,37.8,36.1,36.6,3.7,2,2.14E-03,1.03E-03,2.16E-03,1.25E-03
2012/7/23 9:00,36.4,35.5,37.1,37.7,36.1,36.6,3.7,2,2.26E-03,1.03E-03,1.57E-03,1.24E-03
2012/7/23 10:00,36.4,35.5,37,37.7,36,36.5,3.7,2,2.38E-03,1.04E-03,1.32E-03,1.25E-03
2012/7/23 11:00,36.4,35.5,37,37.7,36,36.5,3.7,2,1.66E-03,1.06E-03,1.94E-03,1.19E-03
2012/7/23 12:00,36.4,35.5,37,37.7,36,36.5,3.7,2,2.19E-03,1.08E-03,1.80E-03,1.22E-03
2012/7/23 13:00,36.4,35.5,37,37.7,36,36.5,3.7,2,1.52E-03,1.09E-03,2.80E-03,1.29E-03
2012/7/23 14:00,36.4,35.5,37,37.7,36,36.5,3.7,2,2.20E-03,1.11E-03,1.78E-03,1.34E-03
2012/7/23 15:00,36.4,35.5,37,37.7,36,36.5,3.7,2,2.31E-03,1.11E-03,2.04E-03,1.35E-03
2012/7/23 16:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.55E-03,1.11E-03,2.49E-03,1.33E-03
2012/7/23 17:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.30E-03,1.10E-03,3.03E-03,1.31E-03
2012/7/23 18:00,36.4,35.5,37,37.7,36,36.5,3.7,2,2.07E-03,1.09E-03,2.21E-03,1.32E-03
2012/7/23 19:00,36.4,35.5,37,37.7,36.1,36.6,3.7,2,2.09E-03,1.09E-03,1.87E-03,1.22E-03
2012/7/23 20:00,36.4,35.5,37,37.7,36,36.5,3.7,2,2.77E-03,1.07E-03,2.12E-03,1.22E-03
2012/7/23 21:00,36.4,35.5,37,37.7,36,36.5,3.7,2,2.64E-03,1.08E-03,1.84E-03,1.22E-03
2012/7/23 22:00,36.3,35.5,37,37.7,36.1,36.6,3.7,2,1.75E-03,1.08E-03,1.94E-03,1.21E-03
2012/7/23 23:00,36.4,35.5,37.1,37.7,36,36.5,3.7,2,1.85E-03,1.07E-03,2.47E-03,1.19E-03
2012/7/24 0:00,36.4,35.5,37,37.7,36,36.5,3.7,2,2.05E-03,1.07E-03,1.78E-03,1.19E-03
2012/7/24 1:00,36.4,35.5,37.1,37.7,36,36.5,3.7,2,1.71E-03,1.07E-03,3.36E-03,1.24E-03
2012/7/24 2:00,36.4,35.5,37.1,37.7,36,36.5,3.7,2,1.96E-03,1.05E-03,1.45E-03,1.27E-03
2012/7/24 3:00,36.4,35.5,37.1,37.7,36,36.5,3.7,2,1.96E-03,1.04E-03,1.99E-03,1.26E-03
2012/7/24 4:00,36.4,35.5,37,37.7,36,36.5,3.7,2,2.34E-03,1.03E-03,1.55E-03,1.17E-03
2012/7/24 5:00,36.4,35.5,37,37.7,36,36.5,3.7,2,2.13E-03,1.03E-03,2.06E-03,1.16E-03
2012/7/24 6:00,36.3,35.4,37,37.7,36,36.5,3.7,2,2.46E-03,1.01E-03,2.02E-03,1.17E-03
2012/7/24 7:00,36.3,35.4,37,37.7,36,36.5,3.7,2,2.43E-03,1.02E-03,ND,1.25E-03
2012/7/24 8:00,36.3,35.4,37,37.7,36,36.5,3.7,2,2.30E-03,1.01E-03,2.43E-03,1.16E-03
2012/7/24 9:00,36.3,35.4,37,37.7,36,36.5,3.7,2,1.94E-03,1.01E-03,1.81E-03,1.22E-03
2012/7/24 10:00,36.3,35.4,37,37.7,36,36.5,3.7,2,1.97E-03,1.00E-03,1.89E-03,1.20E-03
2012/7/24 11:00,36.3,35.5,37,37.6,36,36.5,3.7,2,2.53E-03,9.95E-04,2.99E-03,1.17E-03
2012/7/24 12:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.33E-03,9.91E-04,1.38E-03,1.12E-03
2012/7/24 13:00,36.4,35.5,37,37.7,36,36.5,3.7,2,2.43E-03,9.75E-04,1.85E-03,1.19E-03
2012/7/24 14:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.17E-03,9.87E-04,2.20E-03,1.11E-03
2012/7/24 15:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.55E-03,9.79E-04,2.35E-03,1.12E-03
2012/7/24 16:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.14E-03,9.94E-04,1.65E-03,1.20E-03
2012/7/24 17:00,36.4,35.5,37,37.7,36,36.5,3.7,2,1.77E-03,9.99E-04,2.01E-03,1.10E-03
2012/7/24 18:00,36.4,35.5,37,37.7,36,36.5,3.7,2,1.46E-03,1.02E-03,1.90E-03,1.12E-03
2012/7/24 19:00,36.4,35.5,37,37.7,36.1,36.5,3.7,2,1.99E-03,1.00E-03,1.45E-03,1.22E-03
2012/7/24 20:00,36.4,35.5,37,37.7,36,36.5,3.7,2,1.91E-03,1.01E-03,2.11E-03,1.12E-03
2012/7/24 21:00,36.4,35.5,37,37.7,36.1,36.5,3.7,2,2.38E-03,1.01E-03,2.55E-03,1.20E-03
2012/7/24 22:00,36.4,35.5,37,37.7,36.1,36.6,3.7,2,2.10E-03,9.36E-04,2.18E-03,1.14E-03
2012/7/24 23:00,36.4,35.5,37,37.7,36.1,36.6,3.7,2,2.29E-03,9.83E-04,1.76E-03,1.13E-03
2012/7/25 0:00,36.3,35.5,37,37.7,36,36.5,3.7,2,2.13E-03,1.02E-03,2.16E-03,1.13E-03
2012/7/25 1:00,36.4,35.5,37,37.7,36,36.5,3.7,2,2.90E-03,9.89E-04,2.09E-03,1.20E-03
2012/7/25 2:00,36.4,35.5,37,37.7,36,36.5,3.7,2,2.18E-03,1.02E-03,1.43E-03,1.24E-03
2012/7/25 3:00,36.4,35.5,37,37.7,36.1,36.5,3.7,2,2.53E-03,1.02E-03,2.32E-03,1.23E-03
2012/7/25 4:00,36.4,35.5,37,37.7,36.1,36.5,3.7,2,1.49E-03,1.04E-03,2.24E-03,1.23E-03
2012/7/25 5:00,36.4,35.5,37,37.7,36,36.5,3.7,2,2.33E-03,1.04E-03,2.32E-03,1.26E-03
2012/7/25 6:00,36.4,35.5,37,37.7,36,36.5,3.7,2,1.68E-03,1.06E-03,2.25E-03,1.18E-03
2012/7/25 7:00,36.4,35.5,37,37.7,36,36.5,3.7,2,1.71E-03,1.04E-03,2.16E-03,1.25E-03
2012/7/25 8:00,36.4,35.5,37,37.7,36,36.5,3.7,2,2.59E-03,1.02E-03,1.95E-03,1.24E-03
2012/7/25 9:00,36.4,35.4,37,37.6,36,36.5,3.7,2,2.10E-03,1.04E-03,2.16E-03,1.23E-03
2012/7/25 10:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.15E-03,1.05E-03,2.03E-03,1.17E-03
2012/7/25 11:00,36.4,35.5,36.9,37.6,36,36.5,3.7,2,2.37E-03,1.04E-03,1.63E-03,1.20E-03
2012/7/25 12:00,36.3,35.5,37,37.6,36,36.5,3.7,2,2.43E-03,1.06E-03,2.44E-03,1.19E-03
2012/7/25 13:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.15E-03,9.94E-04,1.73E-03,1.29E-03
2012/7/25 14:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.30E-03,1.08E-03,2.26E-03,1.21E-03
2012/7/25 15:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.38E-03,1.11E-03,1.68E-03,1.33E-03
2012/7/25 16:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.18E-03,1.11E-03,2.21E-03,1.33E-03
2012/7/25 17:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.18E-03,1.12E-03,2.30E-03,1.26E-03
2012/7/25 18:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.10E-03,1.13E-03,1.79E-03,1.28E-03
2012/7/25 19:00,36.4,35.5,37,37.6,36,36.5,3.7,2,1.87E-03,1.13E-03,1.55E-03,1.43E-03
2012/7/25 20:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.40E-03,1.12E-03,2.85E-03,1.35E-03
2012/7/25 21:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.03E-03,1.13E-03,2.74E-03,1.29E-03
2012/7/25 22:00,36.4,35.4,37,37.7,36,36.5,3.7,2,2.02E-03,1.14E-03,2.32E-03,1.29E-03
2012/7/25 23:00,36.3,35.5,37,37.6,36,36.5,3.7,2,2.72E-03,1.12E-03,2.70E-03,1.26E-03
2012/7/26 0:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.52E-03,1.12E-03,2.75E-03,1.35E-03
2012/7/26 1:00,36.4,35.4,36.9,37.6,36,36.5,3.7,2,1.94E-03,1.13E-03,1.82E-03,1.37E-03
2012/7/26 2:00,36.3,35.5,37,37.6,36,36.5,3.7,2,2.08E-03,1.14E-03,1.77E-03,1.35E-03
2012/7/26 3:00,36.4,35.4,37,37.7,36,36.5,3.7,2,1.95E-03,1.15E-03,1.93E-03,1.30E-03
2012/7/26 4:00,36.4,35.4,37,37.6,36,36.5,3.7,2,2.29E-03,1.15E-03,1.91E-03,1.39E-03
2012/7/26 5:00,36.4,35.4,36.9,37.6,36,36.5,3.7,2,2.41E-03,1.17E-03,2.06E-03,1.42E-03
2012/7/26 6:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.27E-03,1.17E-03,2.22E-03,1.33E-03
2012/7/26 7:00,36.3,35.4,37,37.6,36,36.5,3.7,2,2.41E-03,1.18E-03,2.89E-03,1.38E-03
2012/7/26 8:00,36.3,35.4,37,37.6,36,36.5,3.7,2,2.14E-03,1.17E-03,1.85E-03,1.41E-03
2012/7/26 9:00,36.4,35.5,36.9,37.6,36,36.5,3.7,2,2.58E-03,1.16E-03,2.04E-03,1.30E-03
2012/7/26 10:00,36.3,35.4,36.9,37.6,36,36.5,3.7,2,1.87E-03,1.15E-03,1.50E-03,1.40E-03
2012/7/26 11:00,36.4,35.4,36.9,37.6,35.9,36.4,3.7,2,1.58E-03,1.18E-03,1.76E-03,1.32E-03
2012/7/26 12:00,36.4,35.4,36.9,37.6,35.9,36.5,3.7,2,2.02E-03,1.19E-03,1.64E-03,1.46E-03
2012/7/26 13:00,36.3,35.4,36.9,37.6,36,36.5,3.7,2,2.36E-03,1.18E-03,2.30E-03,1.42E-03
2012/7/26 14:00,36.3,35.4,36.9,37.6,36,36.5,3.7,2,2.25E-03,1.19E-03,2.16E-03,1.34E-03
2012/7/26 15:00,36.3,35.4,36.9,37.6,36,36.5,3.7,2,1.89E-03,1.20E-03,1.75E-03,1.44E-03
2012/7/26 16:00,36.4,35.4,36.9,37.6,36,36.4,3.7,2,1.45E-03,1.21E-03,2.13E-03,1.20E-03
2012/7/26 17:00,36.4,35.5,36.9,37.6,36,36.5,3.7,2,1.47E-03,1.22E-03,1.96E-03,1.44E-03
2012/7/26 18:00,36.4,35.5,36.9,37.6,36,36.5,3.7,2,1.98E-03,1.22E-03,2.79E-03,1.43E-03
2012/7/26 19:00,36.4,35.5,36.9,37.6,36,36.5,3.7,2,1.54E-03,1.22E-03,1.93E-03,1.45E-03
2012/7/26 20:00,36.4,35.4,37,37.6,36,36.5,3.7,2,2.03E-03,1.18E-03,1.95E-03,1.45E-03
2012/7/26 21:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.29E-03,1.19E-03,1.92E-03,1.43E-03
2012/7/26 22:00,36.4,35.5,37,37.6,36,36.5,3.7,2,1.74E-03,1.21E-03,1.79E-03,1.36E-03
2012/7/26 23:00,36.4,35.5,37,37.6,36,36.5,3.7,2,1.89E-03,1.19E-03,ND,1.33E-03
2012/7/27 0:00,36.4,35.4,37,37.6,36,36.5,3.7,2,1.43E-03,1.19E-03,1.54E-03,1.34E-03
2012/7/27 1:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.04E-03,1.17E-03,ND,1.41E-03
2012/7/27 2:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.86E-03,1.15E-03,2.11E-03,1.40E-03
2012/7/27 3:00,36.4,35.5,37,37.6,36,36.5,3.7,2,1.45E-03,1.17E-03,2.65E-03,1.37E-03
2012/7/27 4:00,36.4,35.5,37,37.7,36,36.5,3.7,2.1,2.45E-03,1.15E-03,2.30E-03,1.39E-03
2012/7/27 5:00,36.4,35.5,37,37.7,36,36.5,3.7,2,1.96E-03,1.17E-03,ND,1.41E-03
2012/7/27 6:00,36.4,35.5,37,37.7,36.1,36.6,3.7,2,1.81E-03,1.08E-03,2.25E-03,1.38E-03
2012/7/27 7:00,36.4,35.4,37,37.6,36,36.5,3.7,2,1.76E-03,1.15E-03,3.40E-03,1.28E-03
2012/7/27 8:00,36.4,35.4,37,37.7,36.1,36.6,3.7,2,2.43E-03,1.13E-03,2.82E-03,1.35E-03
2012/7/27 9:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.77E-03,1.13E-03,2.31E-03,1.36E-03
2012/7/27 10:00,36.4,35.5,37,37.7,36,36.5,3.7,2,2.44E-03,1.13E-03,2.22E-03,1.38E-03
2012/7/27 11:00,36.4,35.5,37,37.6,36,36.5,3.7,2,2.36E-03,1.04E-03,2.27E-03,1.34E-03
2012/7/27 12:00,36.4,35.5,37,37.6,36,36.5,3.1,2.1,2.08E-03,1.11E-03,2.39E-03,1.34E-03
2012/7/27 13:00,36.4,35.4,37,37.6,36,36.5,3.1,2.1,2.12E-03,1.16E-03,2.13E-03,1.37E-03
2012/7/27 14:00,36.4,35.5,37,37.6,36,36.5,3.1,2.1,2.15E-03,1.19E-03,1.80E-03,1.34E-03
2012/7/27 15:00,36.4,35.5,37,37.7,36,36.5,3.1,2.1,2.20E-03,1.22E-03,1.63E-03,1.37E-03
2012/7/27 16:00,36.4,35.5,37,37.7,36.1,36.6,3.1,2.1,1.86E-03,1.25E-03,1.52E-03,1.50E-03
2012/7/27 17:00,36.4,35.5,37,37.7,36.1,36.6,3.1,2.1,2.06E-03,1.26E-03,1.59E-03,1.54E-03
2012/7/27 18:00,36.5,35.5,37,37.7,36.1,36.6,3.1,2.1,1.45E-03,1.30E-03,2.80E-03,1.53E-03
2012/7/27 19:00,36.4,35.5,37.1,37.7,36.1,36.6,3.1,2.1,1.74E-03,1.31E-03,1.54E-03,1.48E-03
2012/7/27 20:00,36.5,35.5,37.1,37.7,36.1,36.6,3.1,2.1,2.16E-03,1.29E-03,2.77E-03,1.56E-03
2012/7/27 21:00,36.5,35.5,37.1,37.7,36.1,36.6,3.1,2.1,2.00E-03,1.31E-03,2.23E-03,1.48E-03
2012/7/27 22:00,36.5,35.5,37.1,37.7,36.1,36.6,3.1,2.1,2.00E-03,1.31E-03,1.74E-03,1.57E-03
2012/7/27 23:00,36.5,35.6,37.1,37.7,36.1,36.6,3.1,2.1,2.39E-03,1.31E-03,2.27E-03,1.56E-03
2012/7/28 0:00,36.5,35.5,37.1,37.7,36.1,36.7,3.1,2.1,1.82E-03,1.32E-03,1.61E-03,1.59E-03
2012/7/28 1:00,36.5,35.6,37.1,37.7,36.1,36.6,3.1,2.1,2.53E-03,1.30E-03,2.40E-03,1.58E-03
2012/7/28 2:00,36.5,35.6,37.1,37.8,36.1,36.6,3.1,2.1,2.03E-03,1.33E-03,2.53E-03,1.59E-03
2012/7/28 3:00,36.5,35.6,37.1,37.8,36.1,36.6,3.1,2.1,1.45E-03,1.25E-03,1.94E-03,1.62E-03
2012/7/28 4:00,36.5,35.6,37.2,37.8,36.2,36.7,3.1,2.1,2.11E-03,1.36E-03,2.81E-03,1.52E-03
2012/7/28 5:00,36.5,35.6,37.2,37.8,36.2,36.7,3,2.1,1.96E-03,1.36E-03,2.52E-03,1.59E-03
2012/7/28 6:00,36.6,35.6,37.1,37.8,36.2,36.7,3,2.1,1.96E-03,1.38E-03,1.56E-03,1.54E-03
2012/7/28 7:00,36.5,35.6,37.2,37.8,36.2,36.7,3,2.1,2.07E-03,1.35E-03,2.70E-03,1.50E-03
2012/7/28 8:00,36.6,35.6,37.2,37.8,36.2,36.7,3,2.1,2.27E-03,1.35E-03,2.47E-03,1.61E-03
2012/7/28 9:00,36.6,35.6,37.2,37.8,36.2,36.7,3,2.1,1.57E-03,1.37E-03,2.00E-03,1.64E-03
2012/7/28 10:00,36.6,35.6,37.2,37.8,36.2,36.7,3,2.1,1.46E-03,1.38E-03,1.66E-03,1.57E-03
2012/7/28 11:00,36.6,35.7,37.2,37.8,36.2,36.7,3,2.1,2.30E-03,1.40E-03,2.20E-03,1.59E-03
2012/7/28 12:00,36.7,35.7,37.2,37.8,36.2,36.7,3,2.1,2.41E-03,1.41E-03,1.89E-03,1.71E-03
2012/7/28 13:00,36.6,35.7,37.2,37.8,36.2,36.7,3,2.1,1.83E-03,1.33E-03,2.29E-03,1.63E-03
2012/7/28 14:00,36.7,35.8,37.2,37.8,36.3,36.8,3,2.1,2.14E-03,1.46E-03,2.00E-03,1.77E-03
2012/7/28 15:00,36.7,35.8,37.2,37.8,36.3,36.8,3,2.1,1.80E-03,1.49E-03,2.62E-03,1.78E-03
2012/7/28 16:00,36.7,35.8,37.2,37.9,36.3,36.8,3,2.1,ND,1.50E-03,2.10E-03,1.81E-03
2012/7/28 17:00,36.7,35.8,37.3,37.9,36.3,36.8,3,2.1,2.06E-03,1.50E-03,2.92E-03,1.80E-03
2012/7/28 18:00,36.7,35.8,37.3,37.9,36.3,36.8,3,2.1,1.51E-03,1.50E-03,2.15E-03,1.68E-03
2012/7/28 19:00,36.7,35.8,37.3,37.9,36.4,36.8,3,2.1,1.74E-03,1.49E-03,1.98E-03,1.68E-03
2012/7/28 20:00,36.8,35.8,37.3,37.9,36.4,36.8,3,2.1,2.74E-03,1.49E-03,2.01E-03,1.81E-03
2012/7/28 21:00,36.8,35.8,37.4,38,36.4,36.9,3.1,2.2,ND,1.48E-03,ND,1.79E-03
2012/7/28 22:00,36.8,35.9,37.3,37.9,36.4,36.8,3.1,2.2,1.56E-03,1.47E-03,2.29E-03,1.66E-03
2012/7/28 23:00,36.8,35.8,37.3,37.9,36.4,36.9,3.1,2.2,2.33E-03,1.47E-03,2.04E-03,1.77E-03
2012/7/29 0:00,36.8,35.8,37.4,38,36.4,36.9,3.1,2.2,2.96E-03,1.46E-03,2.24E-03,1.78E-03
2012/7/29 1:00,36.8,35.8,37.4,38,36.4,36.9,3.1,2.2,ND,1.49E-03,ND,1.78E-03
2012/7/29 2:00,36.8,35.9,37.4,38,36.4,36.9,3.1,2.2,1.69E-03,1.51E-03,ND,1.81E-03
2012/7/29 3:00,36.8,35.9,37.4,38.1,36.4,36.9,3.1,2.2,1.80E-03,1.49E-03,2.78E-03,1.80E-03
2012/7/29 4:00,36.8,35.9,37.4,38.1,36.4,36.9,3.1,2.2,1.67E-03,1.52E-03,ND,1.83E-03
2012/7/29 5:00,36.8,35.9,37.4,38,36.4,36.9,3.1,2.2,ND,1.54E-03,2.03E-03,1.90E-03
2012/7/29 6:00,36.8,35.9,37.4,38.1,36.5,37,3,2.2,2.17E-03,1.51E-03,ND,1.79E-03
2012/7/29 7:00,36.8,35.9,37.4,38.1,36.5,37,3,2.2,1.93E-03,1.50E-03,2.74E-03,1.79E-03
2012/7/29 8:00,36.8,35.9,37.5,38.1,36.5,37,3,2.2,2.19E-03,1.49E-03,2.43E-03,1.74E-03
2012/7/29 9:00,36.9,35.9,37.4,38.1,36.5,37,3,2.2,ND,1.47E-03,2.50E-03,1.76E-03
2012/7/29 10:00,36.9,35.9,37.5,38.1,36.5,37,3,2.2,1.97E-03,1.46E-03,2.68E-03,1.75E-03
2012/7/29 11:00,36.9,35.9,37.4,38.1,36.5,36.9,3,2.1,2.17E-03,1.47E-03,2.33E-03,1.76E-03
2012/7/29 12:00,36.9,35.9,37.4,38.1,36.5,37,3,2.1,2.60E-03,1.47E-03,1.88E-03,1.78E-03
2012/7/29 13:00,36.9,36,37.5,38.1,36.5,37,3,2.1,1.89E-03,1.49E-03,2.81E-03,1.84E-03
2012/7/29 14:00,36.9,36,37.5,38.1,36.5,37,3,2.1,1.84E-03,1.52E-03,2.58E-03,1.80E-03
2012/7/29 15:00,36.9,36,37.5,38.1,36.5,37,3,2.1,2.47E-03,1.52E-03,2.67E-03,1.71E-03
2012/7/29 16:00,36.9,36,37.6,38.1,36.5,37,3,2.1,2.31E-03,1.51E-03,ND,1.72E-03
2012/7/29 17:00,37,36,37.5,38.1,36.6,37,3,2.1,1.61E-03,1.51E-03,ND,1.84E-03
2012/7/29 18:00,37,36,37.6,38.2,36.6,37.1,3,2.1,2.51E-03,1.52E-03,2.33E-03,1.81E-03
2012/7/29 19:00,37,36,37.6,38.2,36.6,37.1,3,2.1,1.61E-03,1.52E-03,2.44E-03,1.70E-03
2012/7/29 20:00,37,36,37.6,38.2,36.6,37.1,3,2.1,2.59E-03,1.50E-03,ND,1.81E-03
2012/7/29 21:00,37,36.1,37.6,38.2,36.6,37.1,3,2.2,2.52E-03,1.49E-03,2.52E-03,1.68E-03
2012/7/29 22:00,37,36,37.6,38.2,36.6,37.1,3,2.2,2.40E-03,1.51E-03,1.83E-03,1.68E-03
2012/7/29 23:00,37,36.1,37.6,38.2,36.6,37.1,3,2.2,2.64E-03,1.47E-03,1.70E-03,1.68E-03
2012/7/30 0:00,37,36,37.6,38.3,36.6,37.1,3,2.2,1.77E-03,1.49E-03,3.01E-03,1.78E-03
2012/7/30 1:00,37,36.1,37.6,38.2,36.6,37.1,3.1,2.2,1.97E-03,1.49E-03,2.56E-03,1.78E-03
2012/7/30 2:00,37.1,36.1,37.6,38.3,36.7,37.2,3.1,2.2,1.82E-03,1.49E-03,2.90E-03,1.67E-03
2012/7/30 3:00,37,36.1,37.6,38.3,36.7,37.2,3.1,2.2,2.24E-03,1.49E-03,1.97E-03,1.80E-03
2012/7/30 4:00,37.1,36.1,37.6,38.3,36.7,37.2,3.1,2.2,1.77E-03,1.37E-03,2.88E-03,1.63E-03
2012/7/30 5:00,37.1,36.1,37.7,38.3,36.7,37.2,3.1,2.2,2.85E-03,1.47E-03,2.75E-03,1.78E-03
2012/7/30 6:00,37.1,36.1,37.7,38.3,36.7,37.2,3.1,2.2,2.61E-03,1.47E-03,ND,1.77E-03
2012/7/30 7:00,37.1,36.1,37.7,38.3,36.7,37.2,3.1,2.2,2.14E-03,1.46E-03,ND,1.77E-03
2012/7/30 8:00,37.1,36.1,37.6,38.3,36.7,37.2,3,2.2,1.98E-03,1.46E-03,2.62E-03,1.74E-03
2012/7/30 9:00,37.1,36.2,37.7,38.3,36.7,37.1,3,2.2,2.68E-03,1.32E-03,2.29E-03,1.73E-03
2012/7/30 10:00,37.1,36.1,37.6,38.3,36.7,37.2,3,2.2,2.53E-03,1.43E-03,2.72E-03,1.72E-03
2012/7/30 11:00,37.1,36.2,37.6,38.3,36.7,37.1,3,2.2,2.25E-03,1.42E-03,1.92E-03,1.71E-03
2012/7/30 12:00,37.1,36.2,37.6,38.3,36.7,37.2,3,2.2,2.12E-03,1.40E-03,1.87E-03,1.59E-03
2012/7/30 13:00,37.1,36.2,37.6,38.3,36.7,37.2,3,2.2,3.36E-03,1.37E-03,1.75E-03,1.69E-03
2012/7/30 14:00,37.1,36.2,37.7,38.3,36.7,37.2,3,2.2,2.15E-03,1.40E-03,ND,1.68E-03
2012/7/30 15:00,37.2,36.2,37.7,38.3,36.7,37.2,3,2.2,1.73E-03,1.39E-03,1.88E-03,1.67E-03
2012/7/30 16:00,37.2,36.3,37.7,38.3,36.7,37.2,3,2.2,2.08E-03,1.38E-03,2.17E-03,1.67E-03
2012/7/30 17:00,37.2,36.3,37.7,38.4,36.8,37.2,3,2.2,1.70E-03,1.36E-03,2.03E-03,1.63E-03
2012/7/30 18:00,37.2,36.3,37.7,38.4,36.8,37.3,3,2.2,2.20E-03,1.35E-03,1.87E-03,1.63E-03
2012/7/30 19:00,37.2,36.3,37.8,38.4,36.8,37.3,3,2.2,2.31E-03,1.36E-03,2.26E-03,1.52E-03
2012/7/30 20:00,37.2,36.3,37.8,38.4,36.8,37.3,3,2.2,2.31E-03,1.34E-03,1.73E-03,1.61E-03
2012/7/30 21:00,37.2,36.3,37.8,38.4,36.8,37.3,3,2.2,2.45E-03,1.35E-03,2.39E-03,1.46E-03
2012/7/30 22:00,37.2,36.3,37.8,38.5,36.8,37.4,3,2.2,2.10E-03,1.32E-03,2.55E-03,1.59E-03
2012/7/30 23:00,37.3,36.3,37.8,38.4,36.8,37.3,3,2.2,1.76E-03,1.33E-03,2.60E-03,1.57E-03
2012/7/31 0:00,37.3,36.3,37.8,38.5,36.8,37.3,3,2.2,2.30E-03,1.31E-03,2.08E-03,1.48E-03
2012/7/31 1:00,37.2,36.3,37.8,38.5,36.9,37.4,3,2.2,2.30E-03,1.31E-03,2.65E-03,1.56E-03
2012/7/31 2:00,37.3,36.3,37.8,38.5,36.8,37.3,3,2.2,1.94E-03,1.30E-03,2.62E-03,1.55E-03
2012/7/31 3:00,37.3,36.3,37.8,38.5,36.8,37.3,3,2.2,2.61E-03,1.27E-03,2.67E-03,1.54E-03
2012/7/31 4:00,37.3,36.3,37.8,38.5,36.9,37.4,3,2.2,2.74E-03,1.27E-03,1.78E-03,1.52E-03
2012/7/31 5:00,37.3,36.3,37.8,38.5,36.9,37.4,3,2.1,ND,1.28E-03,ND,1.53E-03
2012/7/31 6:00,37.3,36.3,37.8,38.5,36.9,37.4,3,2.1,1.61E-03,1.27E-03,1.92E-03,1.51E-03
2012/7/31 7:00,37.3,36.4,37.8,38.5,36.8,37.3,3,2.1,1.35E-03,1.27E-03,2.74E-03,1.41E-03
2012/7/31 8:00,37.3,36.4,37.8,38.5,36.8,37.3,3,2.1,2.37E-03,1.25E-03,2.52E-03,1.48E-03
2012/7/31 9:00,37.3,36.4,37.8,38.5,36.8,37.3,3,2.1,2.48E-03,1.22E-03,2.54E-03,1.48E-03
2012/7/31 10:00,37.3,36.4,37.8,38.5,36.8,37.3,3,2.1,1.36E-03,1.25E-03,2.22E-03,1.49E-03
2012/7/31 11:00,37.3,36.4,37.8,38.4,36.8,37.3,3,2.1,1.75E-03,1.24E-03,1.51E-03,1.48E-03
2012/7/31 12:00,37.3,36.4,37.8,38.5,36.8,37.3,3,2.1,1.75E-03,1.24E-03,1.65E-03,1.48E-03
2012/7/31 13:00,37.3,36.4,37.7,38.4,36.8,37.3,3,2.1,1.83E-03,1.22E-03,1.67E-03,1.46E-03
2012/7/31 14:00,37.3,36.4,37.7,38.4,36.8,37.3,3,2.1,2.02E-03,1.22E-03,2.27E-03,1.35E-03
2012/7/31 15:00,37.3,36.4,37.8,38.4,36.8,37.3,3,2.1,2.05E-03,1.19E-03,ND,1.45E-03
2012/7/31 16:00,37.3,36.4,37.8,38.5,36.8,37.3,3,2.1,1.77E-03,1.20E-03,1.85E-03,1.43E-03
2012/7/31 17:00,37.3,36.4,37.8,38.4,36.8,37.3,3,2.1,1.91E-03,1.21E-03,2.40E-03,1.42E-03
2012/7/31 18:00,37.3,36.4,37.8,38.5,36.9,37.4,3,2.1,1.81E-03,1.18E-03,2.08E-03,1.41E-03
2012/7/31 19:00,37.3,36.4,37.9,38.5,36.9,37.4,3,2.1,2.11E-03,1.17E-03,1.74E-03,1.41E-03
2012/7/31 20:00,37.4,36.4,37.9,38.5,36.9,37.4,3,2.1,1.68E-03,1.18E-03,2.63E-03,1.38E-03
2012/7/31 21:00,37.3,36.4,37.9,38.5,37,37.4,3,2.1,1.70E-03,1.18E-03,1.52E-03,1.39E-03
2012/7/31 22:00,37.4,36.4,37.9,38.6,36.9,37.4,3,2.1,1.77E-03,1.16E-03,1.87E-03,1.39E-03
2012/7/31 23:00,37.4,36.4,37.9,38.6,37,37.5,3,2.1,2.45E-03,1.38E-03,1.88E-03,1.65E-03
2012/8/1 0:00,37.4,36.4,37.9,38.6,37,37.4,3,2.1,1.81E-03,1.39E-03,1.98E-03,1.66E-03
2012/8/1 1:00,37.4,36.4,37.9,38.6,37,37.5,3,2.1,2.91E-03,1.34E-03,2.17E-03,1.46E-03
2012/8/1 2:00,37.4,36.5,37.9,38.6,37,37.5,3,2.1,1.76E-03,1.38E-03,1.62E-03,1.57E-03
2012/8/1 3:00,37.4,36.4,37.9,38.6,37,37.5,3,2.1,1.67E-03,1.37E-03,ND,1.67E-03
2012/8/1 4:00,37.4,36.4,37.9,38.6,37,37.5,3,2.1,2.06E-03,1.39E-03,2.68E-03,1.65E-03
2012/8/1 5:00,37.4,36.4,37.9,38.6,37,37.5,3,2.1,1.99E-03,1.44E-03,2.73E-03,1.66E-03
2012/8/1 6:00,37.4,36.4,37.9,38.6,37,37.5,3,2.1,2.04E-03,1.41E-03,ND,1.67E-03
2012/8/1 7:00,37.4,36.5,37.9,38.6,37,37.4,3,2.1,1.50E-03,1.28E-03,2.12E-03,1.55E-03
2012/8/1 8:00,37.4,36.5,37.9,38.6,37,37.5,3,2.1,1.95E-03,1.37E-03,ND,1.64E-03
2012/8/1 9:00,37.4,36.5,37.9,38.6,36.9,37.4,3,2.1,2.30E-03,1.36E-03,2.01E-03,1.64E-03
2012/8/1 10:00,37.4,36.5,37.9,38.6,36.9,37.4,3,2.1,1.66E-03,1.36E-03,ND,1.65E-03
2012/8/1 11:00,37.4,36.5,37.9,38.6,36.9,37.4,3,2.1,2.58E-03,1.34E-03,2.50E-03,1.51E-03
2012/8/1 12:00,37.4,36.5,37.9,38.6,37,37.5,3,2.1,1.89E-03,1.36E-03,3.80E-03,1.60E-03
2012/8/1 13:00,37.4,36.5,37.9,38.6,37,37.5,3,2.1,2.46E-03,1.36E-03,2.43E-03,1.53E-03
2012/8/1 14:00,37.5,36.5,37.9,38.6,36.9,37.4,3,2.1,1.56E-03,1.38E-03,2.71E-03,1.64E-03
2012/8/1 15:00,37.4,36.5,37.9,38.6,37,37.5,3,2.1,ND,1.38E-03,2.47E-03,1.64E-03
2012/8/1 16:00,37.5,36.5,37.9,38.6,37,37.5,3,2.1,2.09E-03,1.36E-03,ND,1.64E-03
2012/8/1 17:00,37.5,36.5,37.9,38.6,37,37.5,3,2.1,2.10E-03,1.35E-03,2.21E-03,1.61E-03
2012/8/1 18:00,37.5,36.5,38,38.7,37,37.5,3,2.1,1.80E-03,1.38E-03,1.72E-03,1.62E-03
2012/8/1 19:00,37.5,36.5,38.1,38.7,37.1,37.6,3,2.1,ND,1.35E-03,2.73E-03,1.60E-03
2012/8/1 20:00,37.5,36.5,38,38.7,37.1,37.6,3,2.1,2.29E-03,1.32E-03,1.74E-03,1.59E-03
2012/8/1 21:00,37.5,36.5,38.1,38.7,37.1,37.6,3,2.1,1.59E-03,1.33E-03,3.34E-03,1.56E-03
2012/8/1 22:00,37.6,36.6,38.1,38.7,37.1,37.6,3,2.1,1.76E-03,1.33E-03,1.63E-03,1.56E-03
2012/8/1 23:00,37.5,36.6,38.1,38.8,37.1,37.6,3,2.1,1.45E-03,1.32E-03,3.22E-03,1.44E-03
2012/8/2 0:00,37.5,36.6,38.1,38.8,37.1,37.6,3,2.1,1.60E-03,1.31E-03,2.12E-03,1.54E-03
2012/8/2 1:00,37.6,36.6,38.1,38.8,37.1,37.6,3,2.2,2.42E-03,1.27E-03,�m�c,1.56E-03
2012/8/2 2:00,37.6,36.6,38.1,38.8,37.1,37.6,3,2.2,2.33E-03,1.28E-03,2.06E-03,1.44E-03
2012/8/2 3:00,37.6,36.6,38.1,38.8,37.1,37.6,3,2.2,1.85E-03,1.27E-03,2.00E-03,1.50E-03
2012/8/2 4:00,37.6,36.6,38.1,38.8,37.2,37.7,3,2.2,2.71E-03,1.24E-03,1.50E-03,1.43E-03
2012/8/2 5:00,37.6,36.6,38.1,38.8,37.2,37.7,3,2.2,2.64E-03,1.24E-03,2.93E-03,1.59E-03
2012/8/2 6:00,37.6,36.6,38.1,38.8,37.2,37.7,3,2.2,1.71E-03,1.26E-03,1.73E-03,1.50E-03
2012/8/2 7:00,37.6,36.6,38.1,38.8,37.2,37.7,3,2.2,2.26E-03,1.28E-03,2.29E-03,1.49E-03
2012/8/2 8:00,37.6,36.6,38.1,38.8,37.2,37.7,3,2.2,2.51E-03,1.24E-03,2.66E-03,1.45E-03
2012/8/2 9:00,37.6,36.6,38.2,38.8,37.2,37.7,3,2.2,1.39E-03,1.24E-03,3.05E-03,1.47E-03
2012/8/2 10:00,37.6,36.7,38.2,38.8,37.2,37.7,3,2.2,2.54E-03,1.23E-03,�m�c,1.45E-03
2012/8/2 11:00,37.6,36.6,38.2,38.8,37.2,37.7,3,2.2,2.35E-03,1.21E-03,2.37E-03,1.43E-03
2012/8/2 12:00,37.6,36.7,38.2,38.8,37.2,37.7,3,2.2,1.68E-03,1.21E-03,2.17E-03,1.43E-03
2012/8/2 13:00,37.6,36.7,38.2,38.9,37.2,37.7,3,2.2,2.12E-03,1.18E-03,2.59E-03,1.33E-03
2012/8/2 14:00,37.7,36.7,38.1,38.8,37.2,37.7,3,2.2,2.01E-03,1.19E-03,2.46E-03,1.44E-03
2012/8/2 15:00,37.7,36.7,38.1,38.8,37.2,37.7,3,2.2,2.07E-03,1.19E-03,1.39E-03,1.28E-03
2012/8/2 16:00,37.7,36.7,38.2,38.8,37.2,37.7,3,2.2,1.96E-03,1.25E-03,1.71E-03,1.48E-03
2012/8/2 17:00,37.7,36.7,38.2,38.8,37.2,37.7,3,2.2,2.23E-03,1.25E-03,�m�c,1.53E-03
2012/8/2 18:00,37.7,36.7,38.2,38.9,37.2,37.7,3,2.2,1.64E-03,1.29E-03,2.34E-03,1.52E-03
2012/8/2 19:00,37.7,36.7,38.2,38.9,37.3,37.8,3,2.2,1.80E-03,1.25E-03,1.75E-03,1.52E-03
2012/8/2 20:00,37.7,36.7,38.2,38.9,37.3,37.8,3,2.2,2.29E-03,1.26E-03,2.39E-03,1.51E-03
2012/8/2 21:00,37.7,36.8,38.3,38.9,37.3,37.8,3,2.2,1.61E-03,1.25E-03,2.62E-03,1.49E-03
2012/8/2 22:00,37.7,36.8,38.3,38.9,37.3,37.8,3,2.2,1.56E-03,1.25E-03,2.52E-03,1.48E-03
2012/8/2 23:00,37.7,36.8,38.3,38.9,37.4,37.8,3,2.2,2.20E-03,1.23E-03,2.65E-03,1.48E-03
2012/8/3 0:00,37.7,36.8,38.3,39,37.4,37.8,3,2.2,1.36E-03,1.24E-03,2.50E-03,1.46E-03
2012/8/3 1:00,37.8,36.8,38.3,38.9,37.3,37.8,3,2.2,1.78E-03,1.22E-03,2.35E-03,1.36E-03
2012/8/3 2:00,37.7,36.8,38.3,39,37.4,37.8,3,2.2,2.73E-03,1.10E-03,1.75E-03,1.48E-03
2012/8/3 3:00,37.7,36.8,38.3,39,37.4,37.8,3,2.2,2.31E-03,1.12E-03,2.15E-03,1.43E-03
2012/8/3 4:00,37.8,36.8,38.3,39,37.4,37.8,3,2.2,2.13E-03,1.20E-03,2.15E-03,1.46E-03
2012/8/3 5:00,37.8,36.8,38.3,39,37.3,37.8,3,2.2,1.96E-03,1.18E-03,1.44E-03,1.43E-03
2012/8/3 6:00,37.7,36.8,38.3,39,37.4,37.9,3,2.2,1.60E-03,1.20E-03,2.19E-03,1.32E-03
2012/8/3 7:00,37.7,36.8,38.3,39,37.4,37.8,3,2.2,2.29E-03,1.16E-03,1.53E-03,1.42E-03
2012/8/3 8:00,37.8,36.8,38.3,39,37.4,37.8,3,2.2,1.87E-03,1.19E-03,2.29E-03,1.40E-03
2012/8/3 9:00,37.8,36.8,38.3,39,37.4,37.9,3,2.2,2.60E-03,1.17E-03,2.00E-03,1.39E-03
2012/8/3 10:00,37.8,36.8,38.3,39,37.4,37.9,3,2.2,2.76E-03,1.15E-03,1.94E-03,1.39E-03
2012/8/3 11:00,37.8,36.8,38.3,39,37.4,37.9,3,2.2,2.21E-03,1.13E-03,1.48E-03,1.39E-03
2012/8/3 12:00,37.8,36.8,38.3,39,37.4,37.9,3,2.2,2.30E-03,1.14E-03,1.60E-03,1.39E-03
2012/8/3 13:00,37.8,36.8,38.4,39,37.4,37.9,3,2.2,1.71E-03,1.16E-03,1.53E-03,1.28E-03
2012/8/3 14:00,37.8,36.8,38.4,39,37.4,37.9,2.9,2.2,2.90E-03,1.11E-03,2.00E-03,1.36E-03
2012/8/3 15:00,37.8,36.9,38.4,39,37.4,37.9,2.9,2.2,2.50E-03,1.11E-03,2.12E-03,1.34E-03
2012/8/3 16:00,37.8,36.9,38.4,39,37.4,37.9,2.9,2.2,1.90E-03,1.14E-03,2.31E-03,1.34E-03
2012/8/3 17:00,37.9,36.9,38.4,39.1,37.4,37.9,2.9,2.2,2.47E-03,1.12E-03,2.14E-03,1.34E-03
2012/8/3 18:00,37.8,36.8,38.4,39.1,37.4,37.9,2.9,2.2,2.11E-03,1.13E-03,2.34E-03,1.34E-03
2012/8/3 19:00,37.8,36.9,38.4,39.1,37.5,38,2.9,2.2,2.50E-03,1.11E-03,2.16E-03,1.26E-03
