,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2012/8/3 20:00,37.9,36.9,38.4,39.1,37.4,37.9,2.9,2.2,2.24E-03,1.11E-03,2.61E-03,1.24E-03
2012/8/3 21:00,37.9,36.9,38.4,39.1,37.4,38,2.9,2.2,1.87E-03,1.12E-03,2.59E-03,1.33E-03
2012/8/3 22:00,37.9,36.9,38.4,39.1,37.5,37.9,2.9,2.2,1.91E-03,1.12E-03,1.96E-03,1.25E-03
2012/8/3 23:00,37.9,36.9,38.4,39.1,37.5,38,2.9,2.2,2.12E-03,1.11E-03,2.31E-03,1.33E-03
2012/8/4 0:00,37.9,36.9,38.4,39.1,37.4,37.9,2.9,2.2,2.46E-03,1.11E-03,2.26E-03,1.25E-03
2012/8/4 1:00,37.9,36.9,38.4,39.1,37.5,38,3,2.2,1.64E-03,1.10E-03,1.96E-03,1.32E-03
2012/8/4 2:00,37.9,36.9,38.4,39.1,37.5,38,3,2.2,1.99E-03,1.11E-03,1.97E-03,1.31E-03
2012/8/4 3:00,37.9,36.9,38.5,39.1,37.5,38,3,2.2,1.92E-03,1.08E-03,2.68E-03,1.27E-03
2012/8/4 4:00,37.8,36.9,38.5,39.1,37.5,38,3,2.2,1.80E-03,1.09E-03,2.29E-03,1.21E-03
2012/8/4 5:00,37.9,36.9,38.4,39.1,37.4,38,3,2.2,2.01E-03,1.08E-03,3.09E-03,1.26E-03
2012/8/4 6:00,37.9,36.9,38.4,39.1,37.4,38,3,2.2,1.71E-03,1.08E-03,2.32E-03,1.20E-03
2012/8/4 7:00,37.9,36.9,38.4,39.1,37.4,38,3,2.2,2.61E-03,1.05E-03,2.19E-03,1.27E-03
2012/8/4 8:00,37.9,36.9,38.4,39.1,37.4,38,3,2.2,2.32E-03,1.05E-03,2.40E-03,1.28E-03
2012/8/4 9:00,37.9,36.9,38.4,39.1,37.4,38,2.9,2.2,2.32E-03,1.06E-03,3.18E-03,1.25E-03
2012/8/4 10:00,37.9,36.9,38.4,39.1,37.4,38,2.9,2.2,1.96E-03,1.08E-03,2.11E-03,1.21E-03
2012/8/4 11:00,37.9,36.9,38.5,39.1,37.4,38,2.9,2.2,3.03E-03,1.07E-03,2.40E-03,1.29E-03
2012/8/4 12:00,37.9,36.9,38.4,39.1,37.4,38,2.9,2.2,3.32E-03,1.09E-03,1.93E-03,1.23E-03
2012/8/4 13:00,37.9,36.9,38.4,39.1,37.4,38,2.9,2.2,1.97E-03,1.11E-03,2.01E-03,1.33E-03
2012/8/4 14:00,37.9,36.9,38.4,39.1,37.4,38,2.9,2.2,2.66E-03,1.10E-03,1.90E-03,1.35E-03
2012/8/4 15:00,37.9,36.9,38.5,39.1,37.5,38,2.9,2.2,2.01E-03,1.13E-03,1.68E-03,1.37E-03
2012/8/4 16:00,37.9,36.9,38.4,39.1,37.5,38,2.9,2.2,1.79E-03,1.16E-03,ND,1.31E-03
2012/8/4 17:00,37.9,36.9,38.4,39.1,37.4,38,2.9,2.2,2.48E-03,1.15E-03,2.03E-03,1.39E-03
2012/8/4 18:00,37.9,36.9,38.4,39.1,37.4,38,2.9,2.2,2.05E-03,1.16E-03,2.14E-03,1.40E-03
2012/8/4 19:00,37.9,36.9,38.5,39.1,37.5,38,2.9,2.2,2.61E-03,1.16E-03,1.75E-03,1.41E-03
2012/8/4 20:00,37.9,36.9,38.4,39.1,37.5,38,2.9,2.2,2.06E-03,1.07E-03,2.12E-03,1.40E-03
2012/8/4 21:00,37.9,36.9,38.5,39.1,37.5,38.1,2.9,2.2,2.15E-03,1.14E-03,2.27E-03,1.40E-03
2012/8/4 22:00,37.9,36.9,38.4,39.1,37.4,38,3,2.2,1.60E-03,1.17E-03,1.90E-03,1.40E-03
2012/8/4 23:00,37.9,36.9,38.5,39.1,37.5,38.1,3,2.2,1.79E-03,1.18E-03,2.42E-03,1.30E-03
2012/8/5 0:00,37.9,36.9,38.5,39.2,37.5,38.1,3,2.2,ND,1.20E-03,2.03E-03,1.41E-03
2012/8/5 1:00,37.9,36.9,38.5,39.2,37.6,38.1,3,2.2,2.61E-03,1.18E-03,2.30E-03,1.40E-03
2012/8/5 2:00,37.9,36.9,38.5,39.2,37.6,38.1,3,2.2,2.08E-03,1.18E-03,1.58E-03,1.44E-03
2012/8/5 3:00,37.9,36.9,38.5,39.2,37.5,38.1,3,2.2,2.82E-03,1.18E-03,1.78E-03,1.43E-03
2012/8/5 4:00,37.9,36.9,38.5,39.2,37.5,38.1,3,2.2,2.26E-03,1.21E-03,1.63E-03,1.46E-03
2012/8/5 5:00,37.9,36.9,38.5,39.2,37.6,38.1,3,2.2,2.50E-03,1.23E-03,2.02E-03,1.37E-03
2012/8/5 6:00,37.9,36.9,38.5,39.2,37.5,38.1,3,2.2,2.02E-03,1.25E-03,2.01E-03,1.49E-03
2012/8/5 7:00,37.9,36.9,38.5,39.2,37.5,38.1,3,2.2,2.71E-03,1.22E-03,1.87E-03,1.60E-03
2012/8/5 8:00,37.9,36.9,38.5,39.2,37.5,38.1,3,2.2,1.78E-03,1.24E-03,2.45E-03,1.40E-03
2012/8/5 9:00,37.9,37,38.5,39.2,37.5,38.1,3,2.2,1.76E-03,1.25E-03,2.50E-03,1.55E-03
2012/8/5 10:00,37.9,37,38.5,39.1,37.5,38.1,3,2.2,1.74E-03,1.27E-03,2.75E-03,1.51E-03
2012/8/5 11:00,37.9,37,38.5,39.2,37.5,38.1,3,2.2,2.15E-03,1.32E-03,ND,1.42E-03
2012/8/5 12:00,37.9,36.9,38.5,39.1,37.5,38.1,3,2.2,1.47E-03,1.32E-03,1.94E-03,1.55E-03
2012/8/5 13:00,38,37,38.5,39.1,37.5,38.1,3,2.2,1.78E-03,1.31E-03,2.68E-03,1.54E-03
2012/8/5 14:00,37.9,36.9,38.5,39.1,37.5,38.1,3,2.2,2.06E-03,1.33E-03,ND,1.62E-03
2012/8/5 15:00,37.9,37,38.4,39.1,37.5,38.1,3,2.2,2.19E-03,1.35E-03,1.72E-03,1.62E-03
2012/8/5 16:00,38,37,38.5,39.1,37.5,38.1,3,2.2,1.96E-03,1.37E-03,2.42E-03,1.64E-03
2012/8/5 17:00,37.9,37,38.5,39.1,37.5,38.1,3,2.2,1.60E-03,1.39E-03,1.98E-03,1.56E-03
2012/8/5 18:00,38,37,38.5,39.1,37.5,38.1,3,2.2,1.90E-03,1.39E-03,2.36E-03,1.72E-03
2012/8/5 19:00,38,37,38.5,39.2,37.6,38.1,3,2.2,1.60E-03,1.41E-03,2.28E-03,1.66E-03
2012/8/5 20:00,38,37,38.6,39.2,37.6,38.1,3,2.2,1.88E-03,1.39E-03,2.56E-03,1.65E-03
2012/8/5 21:00,38,37,38.6,39.2,37.6,38.1,3,2.2,1.86E-03,1.38E-03,ND,1.66E-03
2012/8/5 22:00,38,37,38.5,39.2,37.6,38.1,3,2.2,1.96E-03,1.26E-03,2.31E-03,1.63E-03
2012/8/5 23:00,38,37,38.6,39.2,37.6,38.1,3,2.2,2.21E-03,1.36E-03,2.61E-03,1.62E-03
2012/8/6 0:00,38,37,38.6,39.2,37.6,38.2,3,2.2,2.13E-03,1.36E-03,ND,1.55E-03
2012/8/6 1:00,38,37,38.6,39.2,37.6,38.2,2.9,2.2,1.86E-03,1.35E-03,ND,1.64E-03
2012/8/6 2:00,38.1,37,38.6,39.2,37.6,38.2,2.9,2.2,2.07E-03,1.36E-03,1.95E-03,1.53E-03
2012/8/6 3:00,38.1,37,38.6,39.2,37.6,38.2,2.9,2.2,2.66E-03,1.35E-03,1.96E-03,1.65E-03
2012/8/6 4:00,38,37,38.6,39.2,37.6,38.2,2.9,2.2,2.09E-03,1.37E-03,2.00E-03,1.55E-03
2012/8/6 5:00,38.1,37,38.6,39.2,37.6,38.2,2.9,2.2,1.39E-03,1.38E-03,1.82E-03,1.67E-03
2012/8/6 6:00,38,37,38.6,39.2,37.6,38.2,2.9,2.2,2.27E-03,1.40E-03,2.87E-03,1.56E-03
2012/8/6 7:00,38,37,38.6,39.3,37.6,38.2,2.9,2.2,2.43E-03,1.36E-03,2.53E-03,1.60E-03
2012/8/6 8:00,38,37,38.6,39.3,37.6,38.2,2.9,2.2,2.40E-03,1.37E-03,2.23E-03,1.53E-03
2012/8/6 9:00,38.1,37,38.6,39.2,37.6,38.2,2.9,2.2,1.57E-03,1.36E-03,1.88E-03,1.54E-03
2012/8/6 10:00,38.1,37.1,38.6,39.2,37.6,38.2,2.9,2.2,2.40E-03,1.35E-03,2.15E-03,1.63E-03
2012/8/6 11:00,38.1,37.1,38.7,39.3,37.7,38.2,2.9,2.2,1.45E-03,1.37E-03,2.10E-03,1.53E-03
2012/8/6 12:00,38.1,37.1,38.7,39.3,37.6,38.2,2.9,2.2,1.76E-03,1.38E-03,ND,1.65E-03
2012/8/6 13:00,38.1,37.1,38.7,39.3,37.7,38.2,2.9,2.2,2.36E-03,1.36E-03,2.19E-03,1.63E-03
2012/8/6 14:00,38.2,37.2,38.7,39.4,37.7,38.3,2.9,2.2,1.91E-03,1.37E-03,3.30E-03,1.53E-03
2012/8/6 15:00,38.2,37.2,38.7,39.4,37.8,38.3,2.9,2.2,1.46E-03,1.40E-03,ND,1.69E-03
2012/8/6 16:00,38.2,37.2,38.8,39.4,37.8,38.4,2.9,2.2,2.34E-03,1.36E-03,2.11E-03,1.65E-03
2012/8/6 17:00,38.2,37.2,38.7,39.4,37.8,38.3,2.9,2.2,2.29E-03,1.38E-03,1.71E-03,1.65E-03
2012/8/6 18:00,38.2,37.2,38.8,39.5,37.8,38.4,2.9,2.2,2.63E-03,1.28E-03,2.53E-03,1.59E-03
2012/8/6 19:00,38.3,37.2,38.8,39.5,37.9,38.4,2.9,2.2,2.61E-03,1.40E-03,2.19E-03,1.58E-03
2012/8/6 20:00,38.2,37.2,38.8,39.5,37.9,38.4,2.9,2.2,1.74E-03,1.40E-03,3.00E-03,1.69E-03
2012/8/6 21:00,38.3,37.3,38.8,39.5,37.9,38.4,2.9,2.2,2.80E-03,1.38E-03,2.06E-03,1.67E-03
2012/8/6 22:00,38.3,37.3,38.8,39.5,37.9,38.4,2.9,2.2,2.59E-03,1.37E-03,2.04E-03,1.67E-03
2012/8/6 23:00,38.3,37.3,38.8,39.5,37.9,38.4,2.9,2.2,2.01E-03,1.36E-03,ND,1.57E-03
2012/8/7 0:00,38.3,37.3,38.8,39.5,37.9,38.4,2.9,2.2,1.77E-03,1.26E-03,1.89E-03,1.54E-03
2012/8/7 1:00,38.3,37.2,38.8,39.5,37.9,38.4,2.9,2.2,1.61E-03,1.36E-03,2.69E-03,1.62E-03
2012/8/7 2:00,38.2,37.2,38.8,39.5,37.9,38.4,2.9,2.2,2.47E-03,1.33E-03,2.39E-03,1.62E-03
2012/8/7 3:00,38.2,37.2,38.7,39.5,37.9,38.4,2.9,2.2,1.76E-03,1.36E-03,1.69E-03,1.64E-03
2012/8/7 4:00,38.3,37.2,38.8,39.4,37.8,38.4,2.9,2.2,2.02E-03,1.36E-03,1.58E-03,1.55E-03
2012/8/7 5:00,38.2,37.2,38.7,39.4,37.8,38.4,2.9,2.2,2.18E-03,1.35E-03,2.18E-03,1.63E-03
2012/8/7 6:00,38.3,37.2,38.8,39.4,37.8,38.4,2.9,2.2,2.43E-03,1.35E-03,1.72E-03,1.63E-03
2012/8/7 7:00,38.2,37.2,38.7,39.4,37.8,38.3,2.9,2.2,1.89E-03,1.33E-03,2.53E-03,1.52E-03
2012/8/7 8:00,38.2,37.2,38.8,39.4,37.9,38.4,2.9,2.2,1.91E-03,1.34E-03,1.88E-03,1.49E-03
2012/8/7 9:00,38.2,37.1,38.7,39.5,37.8,38.3,2.9,2.2,2.53E-03,1.32E-03,2.27E-03,1.59E-03
2012/8/7 10:00,38.2,37.2,38.8,39.4,37.8,38.4,2.9,2.2,1.97E-03,1.32E-03,2.14E-03,1.59E-03
2012/8/7 11:00,38.2,37.2,38.7,39.5,37.8,38.4,2.9,2.2,2.38E-03,1.29E-03,3.45E-03,1.54E-03
2012/8/7 12:00,38.2,37.2,38.8,39.5,37.8,38.4,2.9,2.2,2.01E-03,1.32E-03,2.17E-03,1.57E-03
2012/8/7 13:00,38.2,37.2,38.8,39.5,37.8,38.4,2.9,2.2,2.83E-03,1.32E-03,2.52E-03,1.60E-03
2012/8/7 14:00,38.3,37.2,38.8,39.5,37.9,38.4,2.9,2.2,2.24E-03,1.34E-03,2.39E-03,1.60E-03
2012/8/7 15:00,38.3,37.2,38.8,39.5,37.9,38.4,2.9,2.2,2.00E-03,1.35E-03,2.94E-03,1.61E-03
2012/8/7 16:00,38.3,37.2,38.8,39.5,37.9,38.4,2.9,2.2,2.49E-03,1.35E-03,1.73E-03,1.65E-03
2012/8/7 17:00,38.3,37.2,38.8,39.5,37.9,38.4,2.9,2.2,1.46E-03,1.36E-03,1.68E-03,1.63E-03
2012/8/7 18:00,38.3,37.2,38.9,39.5,37.9,38.5,2.9,2.2,2.30E-03,1.33E-03,2.22E-03,1.60E-03
2012/8/7 19:00,38.3,37.3,38.9,39.5,37.9,38.5,2.9,2.2,2.35E-03,1.32E-03,2.54E-03,1.60E-03
2012/8/7 20:00,38.3,37.2,38.8,39.5,37.9,38.5,2.9,2.2,2.00E-03,1.31E-03,2.13E-03,1.58E-03
2012/8/7 21:00,38.3,37.3,38.9,39.5,37.9,38.5,2.9,2.2,2.02E-03,1.33E-03,2.81E-03,1.57E-03
2012/8/7 22:00,38.4,37.3,38.9,39.6,37.9,38.5,2.9,2.2,1.46E-03,1.31E-03,2.17E-03,1.57E-03
2012/8/7 23:00,38.3,37.3,38.8,39.6,37.9,38.5,2.9,2.2,1.84E-03,1.29E-03,1.96E-03,1.57E-03
2012/8/8 0:00,38.3,37.3,38.9,39.6,38,38.5,2.9,2.2,2.01E-03,1.31E-03,2.20E-03,1.54E-03
2012/8/8 1:00,38.3,37.3,38.9,39.6,38,38.5,2.9,2.2,2.27E-03,1.27E-03,2.36E-03,1.53E-03
2012/8/8 2:00,38.3,37.3,38.9,39.6,37.9,38.5,2.9,2.2,2.72E-03,1.27E-03,2.58E-03,1.51E-03
2012/8/8 3:00,38.3,37.3,38.8,39.6,37.9,38.5,2.9,2.2,1.93E-03,1.29E-03,2.08E-03,1.42E-03
2012/8/8 4:00,38.3,37.2,38.8,39.6,37.9,38.5,2.9,2.2,1.91E-03,1.25E-03,2.91E-03,1.51E-03
2012/8/8 5:00,38.3,37.2,38.9,39.5,37.9,38.4,2.9,2.2,2.31E-03,1.25E-03,ND,1.53E-03
2012/8/8 6:00,38.3,37.3,38.9,39.5,37.9,38.4,2.9,2.2,1.36E-03,1.26E-03,2.07E-03,1.49E-03
2012/8/8 7:00,38.3,37.3,38.8,39.6,37.9,38.4,2.9,2.2,1.61E-03,1.26E-03,2.07E-03,1.50E-03
2012/8/8 8:00,38.3,37.3,38.9,39.6,37.9,38.5,2.9,2.2,2.31E-03,1.23E-03,1.64E-03,1.46E-03
2012/8/8 9:00,38.3,37.3,38.9,39.6,38,38.5,2.9,2.2,1.66E-03,1.24E-03,2.69E-03,1.46E-03
2012/8/8 10:00,38.3,37.3,38.8,39.5,37.9,38.4,2.9,2.2,2.28E-03,1.21E-03,1.59E-03,1.47E-03
2012/8/8 11:00,38.3,37.3,38.9,39.6,38,38.5,2.9,2.2,1.95E-03,1.23E-03,1.58E-03,1.46E-03
2012/8/8 12:00,38.3,37.2,38.9,39.6,38,38.5,2.9,2.2,2.33E-03,1.19E-03,2.06E-03,1.35E-03
2012/8/8 13:00,38.3,37.2,38.9,39.6,37.9,38.5,2.9,2.2,1.88E-03,1.20E-03,2.08E-03,1.43E-03
2012/8/8 14:00,38.3,37.2,38.9,39.6,37.9,38.5,2.9,2.2,1.80E-03,1.18E-03,2.20E-03,1.34E-03
2012/8/8 15:00,38.3,37.2,38.8,39.6,37.9,38.4,2.9,2.2,1.82E-03,1.18E-03,2.35E-03,1.40E-03
2012/8/8 16:00,38.3,37.2,38.9,39.6,37.9,38.5,2.9,2.2,2.81E-03,1.17E-03,2.42E-03,1.41E-03
2012/8/8 17:00,38.3,37.2,38.8,39.6,37.9,38.4,2.9,2.2,2.73E-03,1.17E-03,2.58E-03,1.40E-03
2012/8/8 18:00,38.3,37.2,38.9,39.5,37.9,38.4,2.9,2.2,1.54E-03,1.18E-03,2.35E-03,1.37E-03
2012/8/8 19:00,38.3,37.2,38.8,39.5,37.9,38.4,2.9,2.2,1.59E-03,1.18E-03,ND,1.40E-03
2012/8/8 20:00,38.3,37.2,38.8,39.6,37.9,38.5,2.9,2.2,2.57E-03,1.14E-03,2.48E-03,1.37E-03
2012/8/8 21:00,38.3,37.3,38.9,39.6,37.9,38.5,2.9,2.2,2.02E-03,1.15E-03,1.44E-03,1.36E-03
2012/8/8 22:00,38.3,37.3,38.9,39.6,37.9,38.5,2.9,2.2,2.59E-03,1.14E-03,2.28E-03,1.35E-03
2012/8/8 23:00,38.3,37.3,38.9,39.5,37.9,38.5,2.9,2.2,2.14E-03,1.13E-03,2.16E-03,1.35E-03
2012/8/9 0:00,38.3,37.3,38.9,39.6,37.9,38.5,2.9,2.2,1.74E-03,1.13E-03,2.52E-03,1.34E-03
2012/8/9 1:00,38.3,37.2,38.8,39.5,37.9,38.4,2.9,2.2,1.93E-03,1.13E-03,1.98E-03,1.34E-03
2012/8/9 2:00,38.2,37.2,38.9,39.5,37.9,38.5,2.9,2.2,2.18E-03,1.11E-03,2.39E-03,1.22E-03
2012/8/9 3:00,38.2,37.2,38.8,39.5,37.9,38.4,2.9,2.2,2.98E-03,1.09E-03,2.88E-03,1.30E-03
2012/8/9 4:00,38.2,37.2,38.8,39.4,37.9,38.4,2.9,2.2,2.07E-03,1.11E-03,2.35E-03,1.30E-03
2012/8/9 5:00,38.2,37.2,38.8,39.4,37.9,38.4,2.9,2.2,2.10E-03,1.09E-03,2.24E-03,1.30E-03
2012/8/9 6:00,38.2,37.1,38.7,39.4,37.8,38.3,2.9,2.2,2.13E-03,1.07E-03,1.63E-03,1.23E-03
2012/8/9 7:00,38.2,37.1,38.7,39.4,37.8,38.3,2.9,2.2,1.60E-03,1.09E-03,2.02E-03,1.29E-03
2012/8/9 8:00,38.1,37.1,38.8,39.4,37.8,38.4,2.9,2.2,2.08E-03,1.07E-03,1.78E-03,1.29E-03
2012/8/9 9:00,38.1,37,38.8,39.4,37.8,38.4,2.9,2.2,2.09E-03,1.07E-03,2.37E-03,1.29E-03
2012/8/9 10:00,38.1,37.1,38.8,39.4,37.8,38.4,2.9,2.2,2.20E-03,1.06E-03,2.34E-03,1.26E-03
2012/8/9 11:00,38.2,37.1,38.8,39.4,37.8,38.3,2.9,2.2,1.99E-03,1.05E-03,2.20E-03,1.26E-03
2012/8/9 12:00,38.2,37.1,38.8,39.5,37.8,38.4,2.9,2.2,1.87E-03,1.06E-03,1.63E-03,1.27E-03
2012/8/9 13:00,38.2,37.1,38.8,39.4,37.8,38.4,2.9,2.2,1.61E-03,1.06E-03,2.60E-03,1.23E-03
2012/8/9 14:00,38.2,37.1,38.8,39.5,37.9,38.4,2.9,2.2,1.41E-03,1.06E-03,2.48E-03,1.24E-03
2012/8/9 15:00,38.2,37.1,38.8,39.4,37.9,38.4,2.9,2.2,1.74E-03,1.04E-03,2.95E-03,1.15E-03
2012/8/9 16:00,38.2,37.1,38.8,39.5,37.9,38.4,2.9,2.2,1.77E-03,1.04E-03,1.70E-03,1.24E-03
2012/8/9 17:00,38.2,37.2,38.8,39.5,37.9,38.4,2.9,2.2,1.33E-03,1.04E-03,1.89E-03,1.11E-03
2012/8/9 18:00,38.2,37.2,38.8,39.5,37.9,38.4,2.9,2.2,1.73E-03,1.05E-03,2.63E-03,1.21E-03
2012/8/9 19:00,38.3,37.2,38.8,39.5,37.9,38.4,2.9,2.2,2.11E-03,1.03E-03,2.18E-03,1.23E-03
2012/8/9 20:00,38.3,37.3,38.8,39.5,37.9,38.4,2.9,2.2,1.96E-03,1.09E-03,1.92E-03,1.22E-03
2012/8/9 21:00,38.3,37.2,38.9,39.5,37.9,38.4,2.9,2.2,1.89E-03,1.02E-03,1.83E-03,1.14E-03
2012/8/9 22:00,38.2,37.2,38.8,39.5,37.9,38.4,2.9,2.2,2.24E-03,1.01E-03,2.34E-03,1.19E-03
2012/8/9 23:00,38.3,37.2,38.8,39.5,37.9,38.4,2.9,2.2,2.22E-03,1.00E-03,2.76E-03,1.17E-03
2012/8/10 0:00,38.3,37.2,38.8,39.5,37.9,38.4,2.9,2.2,1.81E-03,9.90E-04,2.30E-03,1.10E-03
2012/8/10 1:00,38.2,37.2,38.8,39.5,37.9,38.4,2.9,2.2,1.94E-03,9.81E-04,1.77E-03,1.11E-03
2012/8/10 2:00,38.2,37.2,38.8,39.5,37.9,38.4,2.9,2.2,1.85E-03,9.93E-04,2.00E-03,1.19E-03
2012/8/10 3:00,38.2,37.2,38.8,39.5,37.9,38.4,2.9,2.2,2.03E-03,1.00E-03,1.36E-03,1.20E-03
2012/8/10 4:00,38.2,37.2,38.8,39.5,37.9,38.4,2.9,2.2,2.20E-03,1.01E-03,1.73E-03,1.21E-03
2012/8/10 5:00,38.2,37.2,38.8,39.5,37.8,38.4,2.9,2.2,2.31E-03,9.22E-04,2.38E-03,1.11E-03
2012/8/10 6:00,38.2,37.2,38.8,39.4,37.9,38.4,2.9,2.2,2.05E-03,9.99E-04,1.93E-03,1.18E-03
2012/8/10 7:00,38.2,37.2,38.8,39.4,37.8,38.4,2.9,2.2,2.25E-03,9.89E-04,2.30E-03,1.11E-03
2012/8/10 8:00,38.2,37.1,38.8,39.4,37.8,38.4,2.9,2.2,2.98E-03,9.46E-04,2.57E-03,1.17E-03
2012/8/10 9:00,38.2,37.2,38.8,39.4,37.8,38.4,2.9,2.2,2.46E-03,9.75E-04,2.55E-03,1.12E-03
2012/8/10 10:00,38.2,37.1,38.8,39.4,37.8,38.4,2.9,2.2,1.73E-03,1.00E-03,1.71E-03,1.19E-03
2012/8/10 11:00,38.2,37.2,38.8,39.4,37.8,38.4,2.9,2.2,2.52E-03,9.93E-04,1.93E-03,1.18E-03
2012/8/10 12:00,38.2,37.2,38.8,39.4,37.8,38.4,2.9,2.2,2.26E-03,9.89E-04,1.29E-03,1.19E-03
2012/8/10 13:00,38.2,37.2,38.8,39.5,37.9,38.4,2.9,2.2,2.02E-03,1.01E-03,2.59E-03,1.18E-03
2012/8/10 14:00,38.3,37.2,38.8,39.5,37.9,38.4,2.9,2.2,2.05E-03,1.03E-03,1.71E-03,1.15E-03
2012/8/10 15:00,38.3,37.2,38.8,39.5,37.9,38.4,2.9,2.2,1.87E-03,1.04E-03,1.51E-03,1.25E-03
2012/8/10 16:00,38.3,37.2,38.8,39.5,37.9,38.4,2.9,2.2,1.85E-03,1.03E-03,1.75E-03,1.15E-03
2012/8/10 17:00,38.3,37.3,38.8,39.5,37.9,38.4,2.9,2.2,2.01E-03,1.01E-03,2.30E-03,1.21E-03
2012/8/10 18:00,38.3,37.3,38.8,39.5,37.9,38.4,2.9,2.2,2.10E-03,1.03E-03,2.57E-03,1.20E-03
2012/8/10 19:00,38.3,37.3,38.9,39.5,37.9,38.5,3,2.3,1.61E-03,1.03E-03,1.82E-03,1.22E-03
2012/8/10 20:00,38.3,37.3,38.9,39.6,38,38.5,3,2.3,1.53E-03,1.01E-03,1.92E-03,1.13E-03
2012/8/10 21:00,38.3,37.3,38.9,39.6,38,38.5,2.9,2.3,2.54E-03,9.98E-04,2.16E-03,1.17E-03
2012/8/10 22:00,38.3,37.3,38.9,39.6,38,38.5,2.9,2.3,2.01E-03,9.95E-04,2.74E-03,1.15E-03
2012/8/10 23:00,38.4,37.3,38.9,39.5,37.9,38.5,2.9,2.3,1.76E-03,9.99E-04,1.52E-03,1.18E-03
2012/8/11 0:00,38.3,37.3,38.9,39.6,37.9,38.5,2.9,2.3,2.19E-03,9.88E-04,1.61E-03,1.18E-03
2012/8/11 1:00,38.4,37.3,38.9,39.6,37.9,38.5,2.9,2.3,1.91E-03,9.77E-04,1.98E-03,1.17E-03
2012/8/11 2:00,38.3,37.3,38.9,39.6,38,38.5,2.9,2.3,2.43E-03,9.79E-04,1.86E-03,1.16E-03
2012/8/11 3:00,38.3,37.3,38.9,39.6,37.9,38.5,2.9,2.3,2.10E-03,9.58E-04,2.71E-03,1.12E-03
2012/8/11 4:00,38.3,37.3,38.9,39.6,38,38.5,2.9,2.3,1.66E-03,9.67E-04,2.37E-03,1.17E-03
2012/8/11 5:00,38.3,37.3,38.9,39.6,38,38.5,2.9,2.3,1.78E-03,9.61E-04,2.30E-03,1.14E-03
2012/8/11 6:00,38.3,37.3,38.9,39.6,38,38.5,2.9,2.3,1.44E-03,9.78E-04,2.00E-03,1.19E-03
2012/8/11 7:00,38.3,37.3,38.9,39.6,38,38.5,2.9,2.3,2.11E-03,9.53E-04,2.19E-03,1.12E-03
2012/8/11 8:00,38.3,37.3,39,39.6,38,38.5,2.9,2.3,1.70E-03,9.55E-04,1.23E-03,1.14E-03
2012/8/11 9:00,38.4,37.3,38.9,39.6,38,38.6,2.9,2.3,2.25E-03,9.33E-04,2.71E-03,1.04E-03
2012/8/11 10:00,38.3,37.3,38.9,39.6,38,38.5,2.9,2.3,2.32E-03,9.28E-04,2.83E-03,1.09E-03
2012/8/11 11:00,38.3,37.3,38.9,39.6,38,38.5,2.9,2.3,1.80E-03,9.41E-04,2.29E-03,1.09E-03
2012/8/11 12:00,38.4,37.3,38.9,39.6,38,38.5,2.9,2.2,2.50E-03,9.25E-04,1.70E-03,1.09E-03
2012/8/11 13:00,38.3,37.3,38.9,39.6,38,38.6,2.9,2.2,2.81E-03,9.02E-04,1.47E-03,1.12E-03
2012/8/11 14:00,38.3,37.3,39,39.6,38,38.6,2.9,2.2,2.56E-03,9.28E-04,2.14E-03,1.09E-03
2012/8/11 15:00,38.3,37.4,38.9,39.6,38,38.5,2.9,2.2,2.09E-03,9.11E-04,2.00E-03,1.08E-03
2012/8/11 16:00,38.4,37.4,38.9,39.6,38,38.5,2.9,2.2,1.77E-03,9.11E-04,2.04E-03,1.08E-03
2012/8/11 17:00,38.4,37.3,38.9,39.6,38,38.6,2.9,2.2,1.60E-03,9.44E-04,2.11E-03,1.10E-03
2012/8/11 18:00,38.3,37.3,38.9,39.6,38,38.6,2.9,2.2,2.06E-03,9.37E-04,2.09E-03,1.05E-03
2012/8/11 19:00,38.4,37.4,38.9,39.6,38.1,38.6,2.9,2.2,2.13E-03,9.36E-04,1.34E-03,1.15E-03
2012/8/11 20:00,38.4,37.4,38.9,39.6,38,38.6,2.9,2.2,2.18E-03,9.34E-04,1.52E-03,1.12E-03
2012/8/11 21:00,38.4,37.4,39,39.6,38,38.6,2.9,2.2,1.70E-03,9.38E-04,1.69E-03,1.12E-03
2012/8/11 22:00,38.4,37.4,38.9,39.6,38,38.6,2.9,2.2,2.11E-03,9.01E-04,1.79E-03,1.11E-03
2012/8/11 23:00,38.4,37.4,38.9,39.6,38,38.6,2.9,2.2,2.50E-03,9.27E-04,2.04E-03,1.11E-03
2012/8/12 0:00,38.3,37.3,38.9,39.6,38,38.5,2.9,2.2,2.29E-03,9.20E-04,2.82E-03,1.07E-03
2012/8/12 1:00,38.3,37.3,38.9,39.6,38,38.5,2.9,2.2,1.94E-03,9.13E-04,1.64E-03,1.05E-03
2012/8/12 2:00,38.4,37.4,38.9,39.6,38,38.5,3,2.2,2.21E-03,9.27E-04,1.69E-03,1.12E-03
2012/8/12 3:00,38.3,37.3,38.9,39.6,38,38.5,3,2.2,2.28E-03,9.43E-04,2.22E-03,1.12E-03
2012/8/12 4:00,38.3,37.3,38.9,39.6,37.9,38.5,3,2.2,1.64E-03,9.36E-04,1.84E-03,1.11E-03
2012/8/12 5:00,38.3,37.3,38.8,39.5,38,38.5,3,2.1,2.21E-03,9.37E-04,1.80E-03,1.11E-03
2012/8/12 6:00,38.3,37.3,38.9,39.6,37.9,38.5,3,2.1,1.75E-03,9.11E-04,1.50E-03,1.12E-03
2012/8/12 7:00,38.3,37.3,38.8,39.5,37.9,38.5,3,2.1,2.19E-03,9.28E-04,2.17E-03,1.09E-03
2012/8/12 8:00,38.3,37.3,38.9,39.5,37.9,38.5,3,2.1,2.34E-03,9.14E-04,2.16E-03,1.09E-03
2012/8/12 9:00,38.3,37.3,38.9,39.5,37.9,38.5,3,2.1,1.39E-03,9.22E-04,1.60E-03,1.09E-03
2012/8/12 10:00,38.3,37.3,38.9,39.5,37.9,38.5,2.9,2.1,1.32E-03,9.17E-04,2.74E-03,1.06E-03
2012/8/12 11:00,38.3,37.3,38.8,39.5,37.9,38.5,2.9,2.1,2.44E-03,8.87E-04,1.36E-03,1.11E-03
2012/8/12 12:00,38.3,37.3,38.9,39.5,37.9,38.5,2.9,2.1,1.85E-03,1.01E-03,1.97E-03,1.18E-03
2012/8/12 13:00,38.3,37.3,38.9,39.6,38,38.6,2.9,2.1,2.07E-03,1.05E-03,1.77E-03,1.18E-03
2012/8/12 14:00,38.4,37.4,39,39.6,38,38.6,2.9,2.1,1.90E-03,1.07E-03,2.72E-03,1.19E-03
2012/8/12 15:00,38.4,37.4,39,39.6,38,38.6,2.9,2.1,2.15E-03,1.10E-03,1.78E-03,1.31E-03
2012/8/12 16:00,38.4,37.4,39,39.7,38,38.6,2.9,2.1,2.55E-03,1.11E-03,2.43E-03,1.25E-03
2012/8/12 17:00,38.4,37.4,38.9,39.6,38,38.6,2.9,2.1,1.64E-03,1.13E-03,2.43E-03,1.26E-03
2012/8/12 18:00,38.4,37.4,38.9,39.6,38,38.6,2.9,2.1,1.94E-03,1.14E-03,1.56E-03,1.28E-03
2012/8/12 19:00,38.4,37.4,39,39.6,38.1,38.6,2.9,2.1,1.38E-03,1.14E-03,1.41E-03,1.35E-03
2012/8/12 20:00,38.4,37.4,39,39.7,38,38.6,2.9,2.1,2.21E-03,1.11E-03,2.24E-03,1.33E-03
2012/8/12 21:00,38.4,37.4,39,39.6,38.1,38.6,2.9,2.1,2.40E-03,1.10E-03,1.85E-03,1.34E-03
2012/8/12 22:00,38.4,37.4,39,39.7,38.1,38.7,2.9,2.1,1.81E-03,1.11E-03,2.27E-03,1.25E-03
2012/8/12 23:00,38.4,37.4,39,39.7,38.1,38.7,2.9,2.1,2.49E-03,1.10E-03,ND,1.33E-03
2012/8/13 0:00,38.4,37.4,39,39.7,38.1,38.7,2.9,2.1,2.17E-03,1.10E-03,1.96E-03,1.30E-03
2012/8/13 1:00,38.4,37.4,39,39.7,38.1,38.7,2.9,2.1,2.60E-03,1.07E-03,2.51E-03,1.29E-03
2012/8/13 2:00,38.5,37.5,39,39.7,38.1,38.7,2.9,2.1,2.12E-03,1.10E-03,2.02E-03,1.31E-03
2012/8/13 3:00,38.5,37.4,39,39.7,38.1,38.7,3,2.1,2.67E-03,1.11E-03,2.42E-03,1.33E-03
2012/8/13 4:00,38.5,37.4,39,39.7,38.1,38.7,2.9,2.1,1.95E-03,1.14E-03,2.07E-03,1.36E-03
2012/8/13 5:00,38.5,37.4,39,39.7,38.1,38.7,2.9,2.1,2.35E-03,1.17E-03,2.15E-03,1.38E-03
2012/8/13 6:00,38.5,37.4,39,39.7,38.1,38.7,2.9,2.1,2.43E-03,1.19E-03,2.29E-03,1.40E-03
2012/8/13 7:00,38.5,37.5,39,39.7,38.1,38.7,2.9,2.1,1.88E-03,1.18E-03,1.64E-03,1.39E-03
2012/8/13 8:00,38.5,37.4,39,39.7,38.1,38.7,2.9,2.1,2.71E-03,1.17E-03,2.13E-03,1.39E-03
2012/8/13 9:00,38.5,37.5,39,39.7,38.1,38.7,2.9,2.1,2.13E-03,1.18E-03,2.02E-03,1.41E-03
2012/8/13 10:00,38.5,37.4,39,39.7,38.1,38.7,2.9,2.1,1.81E-03,1.20E-03,1.93E-03,1.34E-03
2012/8/13 11:00,38.5,37.4,39.1,39.7,38.1,38.7,2.9,2.1,1.61E-03,1.24E-03,2.56E-03,1.42E-03
2012/8/13 12:00,38.5,37.5,39,39.7,38.1,38.7,2.9,2.1,2.92E-03,1.23E-03,ND,1.49E-03
2012/8/13 13:00,38.5,37.5,39,39.7,38.1,38.7,2.9,2.1,2.24E-03,1.23E-03,1.94E-03,1.50E-03
2012/8/13 14:00,38.5,37.5,39.1,39.7,38.1,38.7,2.9,2.1,1.58E-03,1.19E-03,2.11E-03,1.52E-03
2012/8/13 15:00,38.5,37.5,39,39.7,38.1,38.7,2.9,2.1,1.58E-03,1.30E-03,2.14E-03,1.55E-03
2012/8/13 16:00,38.5,37.5,39.1,39.7,38.1,38.7,2.9,2.1,1.72E-03,1.32E-03,ND,1.56E-03
2012/8/13 17:00,38.5,37.5,39.1,39.8,38.1,38.7,2.9,2.1,2.09E-03,1.32E-03,ND,1.57E-03
2012/8/13 18:00,38.5,37.5,39.1,39.7,38.2,38.8,2.9,2.1,2.64E-03,1.29E-03,1.95E-03,1.55E-03
2012/8/13 19:00,38.5,37.5,39.1,39.8,38.2,38.7,2.9,2.2,1.93E-03,1.30E-03,2.22E-03,1.55E-03
2012/8/13 20:00,38.6,37.5,39.1,39.8,38.2,38.8,2.9,2.2,1.77E-03,1.29E-03,2.04E-03,1.54E-03
2012/8/13 21:00,38.6,37.6,39.2,39.8,38.2,38.8,2.9,2.2,2.52E-03,1.29E-03,2.01E-03,1.53E-03
2012/8/13 22:00,38.6,37.6,39.1,39.8,38.2,38.8,2.9,2.2,2.13E-03,1.28E-03,2.44E-03,1.50E-03
2012/8/13 23:00,38.6,37.6,39.1,39.8,38.2,38.8,2.9,2.2,1.73E-03,1.27E-03,1.66E-03,1.50E-03
2012/8/14 0:00,38.6,37.6,39.1,39.8,38.2,38.8,2.9,2.2,2.71E-03,1.24E-03,ND,1.51E-03
2012/8/14 1:00,38.6,37.6,39.2,39.8,38.2,38.8,2.9,2.1,2.06E-03,1.23E-03,1.59E-03,1.42E-03
2012/8/14 2:00,38.6,37.6,39.1,39.8,38.2,38.8,2.9,2.1,2.46E-03,1.23E-03,2.36E-03,1.40E-03
2012/8/14 3:00,38.6,37.6,39.1,39.8,38.2,38.8,2.9,2.1,1.72E-03,1.24E-03,3.46E-03,1.45E-03
2012/8/14 4:00,38.6,37.6,39.1,39.8,38.2,38.8,2.9,2.1,2.24E-03,1.22E-03,1.67E-03,1.39E-03
2012/8/14 5:00,38.7,37.6,39.2,39.8,38.2,38.8,2.9,2.1,2.19E-03,1.21E-03,1.56E-03,1.46E-03
2012/8/14 6:00,38.7,37.6,39.2,39.9,38.3,38.9,2.9,2.1,2.28E-03,1.22E-03,1.92E-03,1.46E-03
2012/8/14 7:00,38.7,37.6,39.2,39.8,38.3,38.8,2.9,2.1,2.86E-03,1.20E-03,1.52E-03,1.45E-03
2012/8/14 8:00,38.7,37.6,39.2,39.9,38.3,38.8,2.9,2.1,2.07E-03,1.20E-03,2.44E-03,1.43E-03
2012/8/14 9:00,38.7,37.6,39.2,39.9,38.3,38.9,2.9,2.1,1.82E-03,1.19E-03,2.30E-03,1.42E-03
2012/8/14 10:00,38.6,37.6,39.2,39.9,38.3,38.9,2.9,2.1,2.09E-03,1.18E-03,1.63E-03,1.40E-03
2012/8/14 11:00,38.7,37.6,39.2,39.9,38.3,38.9,2.9,2.1,1.72E-03,1.16E-03,ND,1.42E-03
2012/8/14 12:00,38.7,37.6,39.2,39.9,38.3,38.9,2.9,2.1,1.99E-03,1.16E-03,2.46E-03,1.38E-03
2012/8/14 13:00,38.7,37.7,39.2,39.9,38.3,38.9,2.9,2.1,1.88E-03,1.18E-03,2.72E-03,1.39E-03
2012/8/14 14:00,38.7,37.7,39.2,39.9,38.3,38.9,2.9,2.1,1.66E-03,1.16E-03,1.73E-03,1.31E-03
2012/8/14 15:00,38.7,37.7,39.2,39.9,38.3,38.9,2.9,2.1,2.20E-03,1.05E-03,1.95E-03,1.28E-03
2012/8/14 16:00,38.7,37.7,39.2,40,38.4,39,2.9,2.1,1.68E-03,1.16E-03,1.63E-03,1.42E-03
2012/8/14 17:00,38.7,37.7,39.2,40,38.3,39,2.9,2.1,2.27E-03,1.13E-03,2.27E-03,1.35E-03
2012/8/14 18:00,38.7,37.8,39.2,40,38.4,39,2.9,2.1,1.38E-03,1.15E-03,2.17E-03,1.36E-03
2012/8/14 19:00,38.8,37.8,39.2,40,38.3,39,2.9,2.1,1.58E-03,1.14E-03,2.39E-03,1.34E-03
2012/8/14 20:00,38.7,37.8,39.2,40,38.4,39,2.9,2.1,2.48E-03,1.10E-03,1.49E-03,1.35E-03
2012/8/14 21:00,38.8,37.8,39.2,40,38.4,39,2.9,2.2,2.48E-03,1.11E-03,1.78E-03,1.34E-03
2012/8/14 22:00,38.7,37.8,39.3,40,38.4,39,2.9,2.2,2.16E-03,1.12E-03,1.52E-03,1.23E-03
2012/8/14 23:00,38.8,37.8,39.3,40,38.4,39,2.9,2.2,1.63E-03,1.12E-03,2.52E-03,1.31E-03
2012/8/15 0:00,38.8,37.8,39.3,40.1,38.5,39.1,2.9,2.2,1.72E-03,1.00E-03,1.75E-03,1.32E-03
2012/8/15 1:00,38.8,37.8,39.4,40.1,38.5,39.1,2.9,2.2,1.43E-03,1.10E-03,1.81E-03,1.22E-03
2012/8/15 2:00,38.8,37.9,39.4,40.1,38.5,39.2,2.9,2.2,2.19E-03,1.09E-03,1.67E-03,1.31E-03
2012/8/15 3:00,38.8,37.9,39.4,40.1,38.5,39.1,2.9,2.2,2.33E-03,1.07E-03,2.11E-03,1.29E-03
2012/8/15 4:00,38.8,37.9,39.4,40.1,38.5,39.1,2.9,2.2,2.16E-03,1.08E-03,ND,1.22E-03
2012/8/15 5:00,38.8,37.9,39.4,40.1,38.5,39.1,2.9,2.2,2.62E-03,1.05E-03,1.87E-03,1.27E-03
2012/8/15 6:00,38.8,37.9,39.4,40.1,38.5,39.1,2.9,2.2,3.05E-03,1.04E-03,2.11E-03,1.26E-03
2012/8/15 7:00,38.8,37.9,39.4,40.1,38.5,39.2,2.9,2.2,2.24E-03,1.05E-03,1.66E-03,1.19E-03
2012/8/15 8:00,38.9,37.9,39.4,40.1,38.5,39.1,2.9,2.2,2.08E-03,1.06E-03,1.53E-03,1.26E-03
2012/8/15 9:00,38.9,37.9,39.4,40.1,38.5,39.2,2.9,2.2,1.83E-03,1.06E-03,1.82E-03,1.25E-03
2012/8/15 10:00,38.9,37.9,39.4,40.1,38.5,39.2,2.9,2.2,1.97E-03,1.04E-03,2.06E-03,1.25E-03
2012/8/15 11:00,38.8,37.9,39.4,40.1,38.5,39.2,2.9,2.2,1.98E-03,1.03E-03,1.65E-03,1.24E-03
2012/8/15 12:00,38.8,37.9,39.4,40.1,38.5,39.2,2.9,2.2,1.33E-03,1.05E-03,1.81E-03,1.22E-03
2012/8/15 13:00,38.8,37.9,39.4,40.1,38.5,39.2,2.9,2.1,1.66E-03,1.03E-03,2.15E-03,1.22E-03
2012/8/15 14:00,38.9,37.9,39.4,40.2,38.5,39.2,2.9,2.1,1.82E-03,1.04E-03,2.99E-03,1.20E-03
2012/8/15 15:00,38.9,37.9,39.4,40.1,38.5,39.2,2.9,2.1,1.79E-03,1.02E-03,2.26E-03,1.13E-03
2012/8/15 16:00,38.9,37.9,39.4,40.1,38.5,39.2,2.9,2.1,1.86E-03,1.01E-03,2.33E-03,1.20E-03
2012/8/15 17:00,38.9,37.9,39.4,40.1,38.5,39.2,2.9,2.1,1.89E-03,9.90E-04,1.95E-03,1.12E-03
2012/8/15 18:00,38.8,37.9,39.3,40.1,38.5,39.2,2.9,2.1,1.90E-03,1.02E-03,2.93E-03,1.11E-03
2012/8/15 19:00,38.8,37.9,39.3,40.1,38.4,39.1,2.9,2.1,2.55E-03,9.76E-04,1.82E-03,1.19E-03
2012/8/15 20:00,38.8,37.8,39.3,40.1,38.4,39.1,2.9,2.1,1.97E-03,9.83E-04,2.11E-03,1.16E-03
2012/8/15 21:00,38.8,37.8,39.3,40.1,38.4,39.1,2.9,2.1,1.69E-03,9.87E-04,1.75E-03,1.18E-03
2012/8/15 22:00,38.8,37.8,39.2,40.1,38.4,39.1,2.9,2.1,1.92E-03,9.83E-04,2.48E-03,1.15E-03
2012/8/15 23:00,38.8,37.8,39.2,40.1,38.4,39.1,2.9,2.1,2.04E-03,9.69E-04,2.04E-03,1.15E-03
2012/8/16 0:00,38.8,37.8,39.2,40,38.4,39.1,2.9,2.1,2.11E-03,9.56E-04,2.41E-03,1.14E-03
2012/8/16 1:00,38.7,37.7,39.2,40,38.4,39.1,2.9,2.1,2.02E-03,9.63E-04,2.11E-03,1.13E-03
2012/8/16 2:00,38.8,37.7,39.2,40,38.3,39.1,2.9,2.1,2.60E-03,9.34E-04,1.77E-03,1.14E-03
2012/8/16 3:00,38.8,37.8,39.2,40,38.3,39.1,2.9,2.1,2.05E-03,9.40E-04,2.71E-03,1.11E-03
2012/8/16 4:00,38.7,37.7,39.2,40,38.4,39.1,2.9,2.1,2.26E-03,9.40E-04,ND,1.14E-03
2012/8/16 5:00,38.7,37.7,39.2,40,38.3,39,2.9,2.1,2.27E-03,9.38E-04,1.73E-03,1.13E-03
2012/8/16 6:00,38.7,37.8,39.2,40,38.3,39.1,2.9,2.1,2.38E-03,9.32E-04,2.04E-03,1.11E-03
2012/8/16 7:00,38.7,37.7,39.2,40,38.3,39,2.9,2.1,2.18E-03,9.33E-04,1.71E-03,1.12E-03
2012/8/16 8:00,38.7,37.7,39.2,40,38.3,39,2.9,2.1,2.47E-03,9.28E-04,ND,1.13E-03
2012/8/16 9:00,38.7,37.7,39.2,40,38.3,39.1,2.9,2.1,2.45E-03,9.25E-04,2.58E-03,1.08E-03
2012/8/16 10:00,38.7,37.7,39.2,40,38.3,39,2.9,2.1,1.87E-03,9.14E-04,1.89E-03,1.10E-03
2012/8/16 11:00,38.7,37.7,39.2,40,38.3,39,2.9,2.1,1.85E-03,9.20E-04,2.20E-03,1.08E-03
2012/8/16 12:00,38.8,37.8,39.2,40,38.3,39,2.9,2.1,2.16E-03,9.23E-04,1.74E-03,1.02E-03
2012/8/16 13:00,38.7,37.7,39.2,40,38.3,39,2.9,2.1,2.21E-03,8.98E-04,1.65E-03,1.02E-03
2012/8/16 14:00,38.7,37.7,39.2,40,38.3,39,2.9,2.1,2.38E-03,9.07E-04,2.08E-03,1.06E-03
2012/8/16 15:00,38.7,37.7,39.2,40,38.3,39.1,2.9,2.1,2.54E-03,8.78E-04,1.47E-03,1.07E-03
2012/8/16 16:00,38.7,37.7,39.2,40,38.3,39.1,2.9,2.1,1.95E-03,9.04E-04,1.79E-03,9.68E-04
2012/8/16 17:00,38.8,37.8,39.3,40,38.4,39.1,2.9,2.1,2.09E-03,8.79E-04,2.50E-03,1.04E-03
2012/8/16 18:00,38.8,37.8,39.3,40,38.4,39.1,2.9,2.1,2.35E-03,8.86E-04,1.75E-03,1.07E-03
2012/8/16 19:00,38.8,37.8,39.3,40.1,38.4,39.1,2.9,2.1,2.48E-03,8.78E-04,2.31E-03,1.04E-03
2012/8/16 20:00,38.8,37.8,39.3,40.1,38.4,39.1,2.9,2.1,2.35E-03,8.67E-04,1.76E-03,1.05E-03
2012/8/16 21:00,38.8,37.8,39.3,40.1,38.4,39.1,2.9,2.1,1.57E-03,8.95E-04,2.13E-03,1.05E-03
2012/8/16 22:00,38.8,37.8,39.3,40.1,38.4,39.1,2.9,2.1,1.99E-03,8.76E-04,2.07E-03,1.02E-03
2012/8/16 23:00,38.8,37.8,39.3,40.1,38.4,39.1,2.9,2.1,1.95E-03,8.76E-04,2.08E-03,1.03E-03
2012/8/17 0:00,38.8,37.8,39.3,40.1,38.4,39.1,2.9,2.1,2.77E-03,8.60E-04,2.50E-03,1.01E-03
2012/8/17 1:00,38.8,37.8,39.3,40.1,38.4,39.2,2.9,2.1,2.14E-03,8.63E-04,2.00E-03,1.02E-03
2012/8/17 2:00,38.8,37.8,39.3,40.1,38.4,39.2,2.9,2.1,2.31E-03,8.61E-04,1.61E-03,9.42E-04
2012/8/17 3:00,38.8,37.8,39.3,40.1,38.4,39.2,2.9,2.1,2.08E-03,8.55E-04,2.53E-03,9.91E-04
2012/8/17 4:00,38.8,37.8,39.3,40.1,38.4,39.2,2.9,2.1,2.37E-03,8.40E-04,2.27E-03,9.35E-04
2012/8/17 5:00,38.8,37.8,39.3,40.1,38.4,39.2,2.9,2.1,2.25E-03,8.41E-04,2.17E-03,1.00E-03
2012/8/17 6:00,38.8,37.8,39.3,40.1,38.5,39.2,2.8,2.1,1.84E-03,8.59E-04,2.23E-03,9.89E-04
2012/8/17 7:00,38.8,37.8,39.3,40.1,38.5,39.2,2.8,2.1,1.89E-03,8.39E-04,2.28E-03,9.25E-04
2012/8/17 8:00,38.9,37.9,39.4,40.1,38.5,39.2,2.8,2.1,2.43E-03,8.28E-04,2.40E-03,9.15E-04
2012/8/17 9:00,38.9,37.8,39.4,40.1,38.5,39.2,2.8,2.1,2.26E-03,8.31E-04,2.19E-03,9.87E-04
2012/8/17 10:00,38.9,37.8,39.3,40.1,38.5,39.2,2.8,2.1,2.58E-03,8.16E-04,1.64E-03,9.90E-04
2012/8/17 11:00,38.9,37.9,39.4,40.2,38.5,39.2,2.8,2.1,2.27E-03,8.15E-04,1.98E-03,9.21E-04
2012/8/17 12:00,38.9,37.9,39.4,40.2,38.5,39.2,2.8,2.1,2.27E-03,8.01E-04,2.25E-03,9.64E-04
2012/8/17 13:00,38.9,37.9,39.4,40.2,38.5,39.2,2.8,2.1,2.79E-03,7.99E-04,2.38E-03,9.63E-04
2012/8/17 14:00,39,37.9,39.4,40.2,38.5,39.3,2.8,2.1,1.76E-03,8.26E-04,2.01E-03,9.71E-04
2012/8/17 15:00,38.9,37.9,39.4,40.2,38.5,39.3,2.8,2.1,2.24E-03,7.90E-04,1.90E-03,8.94E-04
2012/8/17 16:00,39,37.9,39.4,40.2,38.5,39.3,2.8,2.1,2.03E-03,7.89E-04,1.62E-03,9.82E-04
2012/8/17 17:00,39,37.9,39.4,40.2,38.6,39.3,2.8,2.1,2.46E-03,8.02E-04,2.59E-03,8.79E-04
2012/8/17 18:00,38.9,37.9,39.4,40.2,38.6,39.3,2.8,2.1,2.00E-03,7.91E-04,2.37E-03,9.50E-04
2012/8/17 19:00,38.9,37.9,39.4,40.2,38.6,39.3,2.8,2.1,1.73E-03,8.13E-04,2.21E-03,9.47E-04
2012/8/17 20:00,39,37.9,39.4,40.2,38.6,39.3,2.8,2.1,1.99E-03,7.95E-04,1.80E-03,9.57E-04
2012/8/17 21:00,39,37.9,39.4,40.3,38.6,39.3,2.8,2.1,2.42E-03,7.87E-04,1.41E-03,9.36E-04
2012/8/17 22:00,39,37.9,39.5,40.3,38.6,39.3,2.8,2.1,1.31E-03,8.53E-04,2.16E-03,9.18E-04
2012/8/17 23:00,39,37.9,39.4,40.3,38.6,39.3,2.8,2.1,2.18E-03,7.80E-04,1.78E-03,9.47E-04
2012/8/18 0:00,39,37.9,39.5,40.3,38.6,39.3,2.8,2.1,1.65E-03,7.91E-04,1.89E-03,9.40E-04
2012/8/18 1:00,38.9,37.9,39.4,40.2,38.6,39.3,2.8,2.1,2.55E-03,7.61E-04,1.89E-03,8.61E-04
2012/8/18 2:00,38.9,37.9,39.4,40.3,38.6,39.3,2.8,2.1,1.75E-03,7.95E-04,2.32E-03,9.06E-04
2012/8/18 3:00,38.9,37.9,39.4,40.2,38.6,39.3,2.9,2.1,2.35E-03,7.67E-04,2.18E-03,9.20E-04
2012/8/18 4:00,38.9,37.9,39.4,40.2,38.5,39.3,2.9,2.1,1.85E-03,7.90E-04,2.41E-03,9.02E-04
2012/8/18 5:00,38.9,37.9,39.4,40.2,38.5,39.3,2.9,2.1,2.06E-03,7.63E-04,2.12E-03,8.40E-04
2012/8/18 6:00,38.9,37.9,39.4,40.2,38.6,39.3,2.9,2.1,2.03E-03,7.64E-04,2.19E-03,9.10E-04
2012/8/18 7:00,38.9,37.9,39.4,40.3,38.6,39.3,2.9,2.1,2.14E-03,7.70E-04,2.29E-03,8.97E-04
2012/8/18 8:00,39,37.9,39.4,40.3,38.6,39.3,2.9,2.1,2.12E-03,7.77E-04,1.70E-03,9.05E-04
2012/8/18 9:00,38.9,37.9,39.4,40.3,38.6,39.3,2.9,2.1,2.37E-03,7.38E-04,2.30E-03,8.93E-04
2012/8/18 10:00,39,37.9,39.4,40.2,38.6,39.3,2.9,2.1,2.17E-03,7.42E-04,2.27E-03,9.09E-04
2012/8/18 11:00,39,37.9,39.4,40.3,38.6,39.3,2.9,2.1,1.86E-03,7.64E-04,2.34E-03,8.85E-04
2012/8/18 12:00,39,37.9,39.4,40.3,38.6,39.4,2.9,2.1,1.74E-03,7.50E-04,1.47E-03,8.99E-04
2012/8/18 13:00,39,38,39.4,40.3,38.6,39.4,2.9,2.1,2.21E-03,7.34E-04,1.98E-03,8.75E-04
2012/8/18 14:00,39,37.9,39.4,40.3,38.6,39.4,2.9,2.1,1.96E-03,7.38E-04,1.99E-03,8.34E-04
2012/8/18 15:00,39,37.9,39.5,40.3,38.6,39.4,2.9,2.1,2.22E-03,7.29E-04,2.04E-03,8.81E-04
2012/8/18 16:00,39,37.9,39.5,40.3,38.6,39.4,2.9,2.1,1.78E-03,7.45E-04,1.71E-03,8.86E-04
2012/8/18 17:00,39,37.9,39.5,40.3,38.6,39.4,2.9,2.1,2.16E-03,7.29E-04,2.01E-03,8.70E-04
2012/8/18 18:00,39,38,39.5,40.3,38.6,39.4,2.9,2.1,2.21E-03,7.39E-04,1.47E-03,8.87E-04
2012/8/18 19:00,39,38,39.6,40.3,38.7,39.4,2.9,2.1,2.02E-03,7.47E-04,2.24E-03,8.14E-04
2012/8/18 20:00,39,38,39.5,40.3,38.7,39.4,2.9,2.1,1.46E-03,7.54E-04,2.01E-03,8.64E-04
2012/8/18 21:00,39.1,38,39.5,40.4,38.7,39.4,2.9,2.1,1.76E-03,7.31E-04,2.59E-03,8.45E-04
2012/8/18 22:00,39.1,38,39.5,40.4,38.7,39.4,2.9,2.1,2.43E-03,7.14E-04,2.28E-03,8.53E-04
2012/8/18 23:00,39.1,38,39.5,40.4,38.7,39.4,2.9,2.1,1.65E-03,7.28E-04,1.83E-03,8.57E-04
2012/8/19 0:00,39.1,38,39.5,40.4,38.7,39.4,2.9,2.1,1.89E-03,7.15E-04,2.40E-03,8.58E-04
2012/8/19 1:00,39.1,38,39.5,40.3,38.6,39.4,2.9,2.1,1.95E-03,7.16E-04,2.30E-03,8.39E-04
2012/8/19 2:00,39,38,39.5,40.3,38.6,39.4,2.9,2.1,2.18E-03,7.24E-04,1.67E-03,8.44E-04
2012/8/19 3:00,39,38,39.5,40.4,38.6,39.4,2.9,2.1,1.75E-03,7.20E-04,2.32E-03,8.45E-04
2012/8/19 4:00,39,38,39.5,40.4,38.7,39.4,2.9,2.1,1.85E-03,7.15E-04,1.86E-03,8.34E-04
2012/8/19 5:00,39,38,39.5,40.4,38.7,39.5,2.9,2.1,2.11E-03,7.19E-04,2.38E-03,7.85E-04
2012/8/19 6:00,39,37.9,39.5,40.3,38.7,39.4,2.9,2.1,2.15E-03,7.13E-04,2.03E-03,8.40E-04
2012/8/19 7:00,39.1,38,39.4,40.3,38.6,39.4,2.9,2.1,2.45E-03,6.98E-04,2.49E-03,8.35E-04
2012/8/19 8:00,39,37.9,39.5,40.3,38.6,39.4,2.9,2.1,2.09E-03,7.17E-04,2.26E-03,8.20E-04
2012/8/19 9:00,39,38,39.4,40.3,38.6,39.4,2.9,2.1,2.16E-03,7.05E-04,2.44E-03,7.51E-04
2012/8/19 10:00,39,38,39.4,40.3,38.6,39.4,2.9,2.1,2.10E-03,6.89E-04,2.26E-03,8.24E-04
2012/8/19 11:00,39,38,39.4,40.3,38.6,39.4,2.9,2.1,2.62E-03,7.00E-04,2.39E-03,8.05E-04
2012/8/19 12:00,39,38,39.4,40.3,38.6,39.4,2.9,2.1,2.21E-03,6.91E-04,2.18E-03,8.42E-04
2012/8/19 13:00,39,38,39.4,40.3,38.6,39.4,2.9,2.1,2.03E-03,6.98E-04,2.36E-03,8.20E-04
2012/8/19 14:00,39,38,39.4,40.3,38.6,39.4,2.9,2.1,2.19E-03,6.89E-04,2.05E-03,7.56E-04
2012/8/19 15:00,39,38,39.4,40.3,38.6,39.4,2.9,2.1,1.94E-03,6.91E-04,2.23E-03,8.01E-04
2012/8/19 16:00,39.1,38,39.5,40.3,38.6,39.4,2.9,2.1,1.81E-03,6.93E-04,2.01E-03,8.10E-04
2012/8/19 17:00,39.1,38,39.5,40.3,38.6,39.4,2.9,2.1,1.74E-03,6.94E-04,1.56E-03,7.69E-04
2012/8/19 18:00,39.1,38,39.5,40.3,38.6,39.4,2.9,2.1,2.31E-03,6.75E-04,2.23E-03,8.13E-04
2012/8/19 19:00,39.1,38,39.5,40.3,38.6,39.4,2.9,2.1,1.83E-03,6.88E-04,2.17E-03,7.85E-04
2012/8/19 20:00,39.1,38,39.5,40.4,38.7,39.5,2.9,2.1,1.70E-03,7.00E-04,2.41E-03,8.24E-04
2012/8/19 21:00,39.1,38,39.5,40.3,38.7,39.5,2.9,2.1,2.44E-03,6.67E-04,2.47E-03,7.39E-04
2012/8/19 22:00,39.1,38,39.5,40.3,38.7,39.5,2.9,2.1,2.51E-03,6.69E-04,2.21E-03,7.85E-04
2012/8/19 23:00,39,38,39.5,40.4,38.7,39.5,2.9,2.1,1.92E-03,6.89E-04,1.55E-03,8.09E-04
2012/8/20 0:00,39.1,38,39.5,40.3,38.7,39.5,2.9,2.1,2.48E-03,6.54E-04,1.68E-03,8.07E-04
2012/8/20 1:00,39,37.9,39.5,40.4,38.7,39.5,2.9,2.1,1.86E-03,6.63E-04,2.08E-03,7.27E-04
2012/8/20 2:00,39,37.9,39.5,40.3,38.7,39.5,2.9,2.1,2.12E-03,6.43E-04,2.50E-03,7.68E-04
2012/8/20 3:00,39.1,38,39.5,40.3,38.6,39.4,2.9,2.1,2.05E-03,6.70E-04,1.53E-03,7.97E-04
2012/8/20 4:00,39,38,39.5,40.3,38.7,39.4,2.9,2.1,1.73E-03,6.88E-04,2.10E-03,7.31E-04
2012/8/20 5:00,39,37.9,39.5,40.3,38.7,39.5,2.9,2.1,1.89E-03,6.85E-04,2.14E-03,7.26E-04
2012/8/20 6:00,39,38,39.5,40.3,38.6,39.4,2.8,2.1,2.43E-03,6.59E-04,1.94E-03,7.67E-04
2012/8/20 7:00,39,37.9,39.5,40.3,38.7,39.4,2.8,2.1,1.81E-03,6.66E-04,2.56E-03,7.67E-04
2012/8/20 8:00,39,38,39.4,40.3,38.6,39.4,2.8,2.1,1.84E-03,6.80E-04,2.60E-03,7.67E-04
2012/8/20 9:00,39,38,39.4,40.3,38.6,39.4,2.8,2.1,1.78E-03,6.81E-04,2.32E-03,7.72E-04
2012/8/20 10:00,39.1,38,39.4,40.3,38.6,39.4,2.8,2.1,2.24E-03,6.51E-04,2.00E-03,7.66E-04
2012/8/20 11:00,39,37.9,39.5,40.3,38.6,39.4,2.8,2.1,2.27E-03,6.60E-04,2.48E-03,7.64E-04
2012/8/20 12:00,39,38,39.5,40.3,38.6,39.4,2.8,2.1,1.96E-03,6.50E-04,2.13E-03,7.51E-04
2012/8/20 13:00,39,38,39.4,40.3,38.6,39.4,2.8,2.1,2.24E-03,6.45E-04,2.18E-03,7.13E-04
2012/8/20 14:00,39.1,38,39.5,40.3,38.7,39.4,2.8,2.1,1.86E-03,6.96E-04,1.74E-03,8.07E-04
2012/8/20 15:00,39.1,38,39.5,40.4,38.7,39.5,2.8,2.1,2.08E-03,6.86E-04,2.67E-03,8.00E-04
2012/8/20 16:00,39.1,38.1,39.6,40.4,38.7,39.5,2.8,2.1,2.15E-03,7.04E-04,1.75E-03,7.79E-04
2012/8/20 17:00,39.1,38.1,39.6,40.4,38.7,39.5,2.8,2.1,1.76E-03,7.36E-04,1.92E-03,8.53E-04
2012/8/20 18:00,39.2,38.1,39.6,40.4,38.7,39.5,2.8,2.1,1.64E-03,7.37E-04,2.47E-03,8.61E-04
2012/8/20 19:00,39.1,38.1,39.6,40.5,38.8,39.6,2.8,2.1,1.80E-03,7.34E-04,2.11E-03,8.58E-04
2012/8/20 20:00,39.2,38.1,39.7,40.5,38.8,39.6,2.8,2.1,1.78E-03,7.37E-04,2.14E-03,7.89E-04
2012/8/20 21:00,39.2,38.1,39.6,40.5,38.8,39.6,2.8,2.1,2.19E-03,7.16E-04,2.17E-03,8.49E-04
2012/8/20 22:00,39.2,38.1,39.6,40.5,38.8,39.6,2.8,2.1,2.34E-03,7.23E-04,2.19E-03,8.03E-04
2012/8/20 23:00,39.2,38.1,39.6,40.5,38.8,39.6,2.8,2.1,1.95E-03,7.17E-04,2.56E-03,8.44E-04
2012/8/21 0:00,39.1,38,39.7,40.5,38.8,39.6,2.8,2.1,1.77E-03,7.42E-04,2.14E-03,8.03E-04
2012/8/21 1:00,39.2,38.1,39.6,40.5,38.8,39.6,2.8,2.1,1.70E-03,7.24E-04,1.94E-03,8.51E-04
2012/8/21 2:00,39.2,38.1,39.6,40.5,38.8,39.6,2.8,2.1,2.23E-03,7.30E-04,1.97E-03,8.40E-04
2012/8/21 3:00,39.2,38.1,39.6,40.5,38.8,39.6,2.8,2.1,2.08E-03,7.46E-04,1.98E-03,8.79E-04
2012/8/21 4:00,39.2,38.1,39.6,40.4,38.8,39.6,2.8,2.1,1.81E-03,7.48E-04,1.90E-03,8.77E-04
2012/8/21 5:00,39.1,38.1,39.6,40.4,38.7,39.6,2.8,2.1,2.06E-03,7.38E-04,2.32E-03,8.63E-04
2012/8/21 6:00,39.1,38,39.6,40.4,38.7,39.5,2.8,2.1,2.13E-03,7.39E-04,2.57E-03,8.07E-04
2012/8/21 7:00,39.1,38,39.6,40.4,38.7,39.6,2.8,2.1,2.25E-03,7.41E-04,2.85E-03,7.83E-04
2012/8/21 8:00,39.1,38,39.6,40.4,38.7,39.5,2.8,2.1,1.92E-03,7.37E-04,2.35E-03,8.63E-04
2012/8/21 9:00,39.1,38,39.6,40.4,38.7,39.5,2.8,2.1,2.27E-03,7.31E-04,2.42E-03,8.01E-04
2012/8/21 10:00,39.1,38,39.5,40.4,38.7,39.5,2.8,2.1,2.39E-03,7.28E-04,2.12E-03,8.15E-04
2012/8/21 11:00,39.1,37.9,39.6,40.4,38.7,39.5,2.8,2.1,2.24E-03,7.10E-04,2.21E-03,8.61E-04
2012/8/21 12:00,39,37.9,39.5,40.4,38.7,39.5,2.8,2.1,1.80E-03,7.32E-04,1.86E-03,8.60E-04
2012/8/21 13:00,39.1,38,39.5,40.4,38.7,39.5,2.8,2.1,1.90E-03,7.20E-04,2.75E-03,8.47E-04
2012/8/21 14:00,39.1,38,39.5,40.4,38.7,39.5,2.8,2.1,1.96E-03,7.00E-04,2.12E-03,8.47E-04
2012/8/21 15:00,39.1,38,39.5,40.4,38.7,39.5,2.8,2.1,2.93E-03,7.15E-04,1.92E-03,8.44E-04
2012/8/21 16:00,39.1,38,39.5,40.4,38.7,39.5,2.8,2.1,1.85E-03,7.60E-04,2.18E-03,8.49E-04
2012/8/21 17:00,39.1,38,39.6,40.4,38.7,39.6,2.8,2.1,2.11E-03,7.85E-04,2.10E-03,9.24E-04
2012/8/21 18:00,39.1,38,39.6,40.4,38.7,39.6,2.8,2.1,2.10E-03,7.66E-04,1.72E-03,8.98E-04
2012/8/21 19:00,39.1,38,39.6,40.4,38.7,39.5,2.8,2.1,2.02E-03,7.94E-04,1.96E-03,9.30E-04
2012/8/21 20:00,39.1,38,39.6,40.4,38.7,39.6,2.8,2.1,2.06E-03,8.03E-04,2.31E-03,9.18E-04
2012/8/21 21:00,39.1,38,39.6,40.4,38.7,39.6,2.8,2.1,2.09E-03,7.72E-04,1.97E-03,9.33E-04
2012/8/21 22:00,39.2,38.1,39.6,40.4,38.7,39.6,2.8,2.1,2.21E-03,7.66E-04,1.62E-03,9.34E-04
2012/8/21 23:00,39.1,38.1,39.6,40.4,38.7,39.6,2.8,2.1,2.09E-03,7.81E-04,2.63E-03,9.10E-04
2012/8/22 0:00,39.1,38,39.6,40.4,38.7,39.6,2.8,2.1,1.59E-03,7.75E-04,1.64E-03,9.15E-04
2012/8/22 1:00,39.1,38.1,39.6,40.4,38.7,39.6,2.8,2.1,2.10E-03,7.57E-04,1.73E-03,9.20E-04
2012/8/22 2:00,39.1,38.1,39.5,40.4,38.7,39.6,2.8,2.1,2.17E-03,7.70E-04,1.97E-03,9.24E-04
2012/8/22 3:00,39.1,38,39.5,40.4,38.7,39.5,2.8,2.1,2.34E-03,7.48E-04,2.51E-03,8.91E-04
2012/8/22 4:00,39.1,38,39.6,40.4,38.7,39.6,2.8,2.1,2.63E-03,7.37E-04,1.87E-03,8.30E-04
2012/8/22 5:00,39.1,38,39.6,40.4,38.7,39.5,2.8,2.1,2.23E-03,7.45E-04,2.18E-03,8.35E-04
2012/8/22 6:00,39,38,39.5,40.4,38.7,39.5,2.8,2.1,2.00E-03,7.54E-04,2.62E-03,8.68E-04
2012/8/22 7:00,39.1,38,39.5,40.4,38.7,39.5,2.8,2.1,2.15E-03,7.43E-04,2.43E-03,8.59E-04
2012/8/22 8:00,39,37.9,39.6,40.4,38.7,39.5,2.8,2.1,2.18E-03,7.55E-04,3.36E-03,8.26E-04
2012/8/22 9:00,39.1,37.9,39.5,40.4,38.7,39.5,2.8,2.1,2.24E-03,7.47E-04,2.33E-03,8.15E-04
2012/8/22 10:00,39.1,37.9,39.5,40.4,38.7,39.5,2.8,2.1,1.77E-03,7.58E-04,1.95E-03,8.83E-04
2012/8/22 11:00,39,37.9,39.5,40.4,38.7,39.5,2.8,2.1,1.85E-03,7.46E-04,2.10E-03,8.70E-04
2012/8/22 12:00,39,37.9,39.5,40.4,38.6,39.5,2.8,2.1,1.98E-03,7.50E-04,2.17E-03,8.66E-04
2012/8/22 13:00,39.1,38,39.5,40.4,38.6,39.5,2.8,2.1,2.04E-03,7.46E-04,2.38E-03,8.68E-04
2012/8/22 14:00,39,37.9,39.5,40.3,38.6,39.5,2.8,2.1,2.34E-03,8.57E-04,2.09E-03,1.04E-03
2012/8/22 15:00,39.1,38,39.5,40.3,38.6,39.5,2.8,2.1,2.01E-03,8.53E-04,2.30E-03,1.03E-03
2012/8/22 16:00,39.1,38,39.5,40.4,38.6,39.5,2.8,2.1,2.08E-03,9.00E-04,1.77E-03,9.93E-04
2012/8/22 17:00,39.1,38,39.5,40.4,38.6,39.5,2.8,2.1,2.25E-03,9.00E-04,1.94E-03,1.07E-03
2012/8/22 18:00,39.1,38,39.6,40.4,38.7,39.5,2.8,2.1,2.38E-03,9.22E-04,2.34E-03,1.09E-03
2012/8/22 19:00,39.1,38,39.5,40.4,38.7,39.5,2.8,2.1,2.35E-03,9.08E-04,1.85E-03,9.00E-04
2012/8/22 20:00,39.1,38,39.6,40.4,38.7,39.5,2.8,2.1,2.19E-03,9.07E-04,2.27E-03,1.06E-03
2012/8/22 21:00,39.1,38,39.6,40.4,38.7,39.5,2.8,2.1,1.81E-03,8.95E-04,2.13E-03,1.06E-03
2012/8/22 22:00,39.1,38,39.6,40.5,38.7,39.6,2.8,2.1,1.42E-03,9.12E-04,2.04E-03,1.06E-03
2012/8/22 23:00,39.1,38,39.6,40.4,38.7,39.6,2.8,2.1,2.34E-03,8.85E-04,1.54E-03,1.08E-03
2012/8/23 0:00,39.1,38,39.6,40.5,38.7,39.6,2.8,2.1,1.68E-03,9.09E-04,1.96E-03,1.00E-03
2012/8/23 1:00,39.1,38,39.6,40.5,38.7,39.6,2.8,2.1,1.71E-03,8.79E-04,1.95E-03,1.05E-03
2012/8/23 2:00,39.1,38,39.6,40.5,38.7,39.6,2.8,2.1,1.71E-03,8.92E-04,2.05E-03,1.06E-03
2012/8/23 3:00,39.1,38,39.6,40.5,38.7,39.6,2.8,2.1,1.88E-03,8.93E-04,1.70E-03,1.05E-03
2012/8/23 4:00,39.1,38,39.6,40.5,38.7,39.6,2.8,2.1,2.32E-03,8.88E-04,1.81E-03,9.75E-04
2012/8/23 5:00,39.1,38,39.6,40.4,38.7,39.6,2.8,2.1,1.80E-03,8.76E-04,2.71E-03,1.02E-03
2012/8/23 6:00,39.1,37.9,39.6,40.5,38.7,39.6,2.8,2.1,2.78E-03,8.44E-04,1.94E-03,1.02E-03
2012/8/23 7:00,39.1,38,39.6,40.4,38.7,39.6,2.8,2,2.30E-03,8.70E-04,2.09E-03,9.57E-04
2012/8/23 8:00,39.1,38,39.6,40.4,38.7,39.5,2.7,2,2.40E-03,8.53E-04,2.15E-03,1.01E-03
2012/8/23 9:00,39.1,37.9,39.6,40.4,38.7,39.6,2.7,2,1.68E-03,8.82E-04,2.35E-03,1.01E-03
2012/8/23 10:00,39.1,38,39.5,40.4,38.7,39.5,2.7,2,1.75E-03,8.60E-04,2.28E-03,9.99E-04
2012/8/23 11:00,39.1,38,39.6,40.5,38.7,39.5,2.7,2,2.01E-03,8.37E-04,2.54E-03,9.38E-04
2012/8/23 12:00,39.1,38,39.6,40.5,38.7,39.5,2.7,2,2.39E-03,8.32E-04,2.66E-03,9.80E-04
2012/8/23 13:00,39.1,38,39.6,40.5,38.7,39.5,2.7,2,1.44E-03,8.49E-04,1.49E-03,9.59E-04
2012/8/23 14:00,39.1,38,39.6,40.5,38.7,39.5,2.7,2,2.25E-03,8.32E-04,1.82E-03,1.00E-03
2012/8/23 15:00,39.1,38,39.5,40.4,38.7,39.5,2.7,2,1.43E-03,8.51E-04,2.16E-03,9.98E-04
2012/8/23 16:00,39.1,38,39.6,40.5,38.7,39.6,2.7,2,1.78E-03,8.36E-04,2.50E-03,9.70E-04
2012/8/23 17:00,39.1,38,39.6,40.5,38.7,39.5,2.7,2,1.48E-03,8.40E-04,2.48E-03,9.04E-04
2012/8/23 18:00,39.1,38,39.6,40.5,38.7,39.5,2.7,2,2.01E-03,8.20E-04,1.53E-03,9.83E-04
2012/8/23 19:00,39.1,38,39.6,40.5,38.7,39.6,2.7,2,2.48E-03,8.20E-04,2.13E-03,9.83E-04
2012/8/23 20:00,39.1,38,39.6,40.5,38.7,39.6,2.7,2,2.18E-03,8.05E-04,2.12E-03,9.45E-04
2012/8/23 21:00,39.1,38.1,39.6,40.5,38.8,39.6,2.6,2,1.87E-03,8.15E-04,1.38E-03,9.81E-04
2012/8/23 22:00,39.2,38.1,39.6,40.5,38.7,39.6,2.6,2,1.75E-03,8.18E-04,1.82E-03,9.12E-04
2012/8/23 23:00,39.1,38,39.6,40.5,38.7,39.6,2.6,2,1.85E-03,8.05E-04,1.95E-03,9.66E-04
2012/8/24 0:00,39.1,38,39.6,40.5,38.7,39.6,2.6,2,2.25E-03,7.99E-04,1.77E-03,9.65E-04
2012/8/24 1:00,39.1,38,39.6,40.5,38.7,39.6,2.6,2,2.07E-03,8.03E-04,1.54E-03,9.51E-04
2012/8/24 2:00,39.1,38,39.6,40.5,38.7,39.6,2.6,2,1.73E-03,8.17E-04,1.67E-03,9.99E-04
2012/8/24 3:00,39.1,38,39.6,40.5,38.7,39.6,2.6,2,2.13E-03,7.89E-04,2.13E-03,9.58E-04
2012/8/24 4:00,39.1,38,39.6,40.5,38.7,39.6,2.6,2,2.43E-03,7.71E-04,2.64E-03,8.76E-04
2012/8/24 5:00,39.1,37.9,39.6,40.5,38.7,39.6,2.6,2,2.00E-03,7.93E-04,1.90E-03,8.77E-04
2012/8/24 6:00,39,37.9,39.6,40.4,38.7,39.6,2.5,2,2.32E-03,7.76E-04,2.16E-03,9.35E-04
2012/8/24 7:00,39,37.9,39.6,40.4,38.7,39.5,2.5,2,2.11E-03,7.74E-04,2.19E-03,9.27E-04
2012/8/24 8:00,39,37.9,39.6,40.5,38.7,39.5,2.5,2,2.10E-03,7.82E-04,2.00E-03,9.38E-04
2012/8/24 9:00,39,37.9,39.6,40.4,38.7,39.5,2.5,2,2.18E-03,7.68E-04,2.15E-03,9.16E-04
2012/8/24 10:00,39,37.9,39.5,40.4,38.7,39.5,2.5,2,2.06E-03,7.74E-04,2.21E-03,8.42E-04
2012/8/24 11:00,39,37.9,39.5,40.4,38.7,39.5,2.5,2,1.95E-03,7.82E-04,2.58E-03,8.98E-04
2012/8/24 12:00,39.1,37.9,39.5,40.4,38.7,39.5,2.5,2,2.41E-03,7.66E-04,2.24E-03,9.07E-04
2012/8/24 13:00,39,37.9,39.6,40.4,38.7,39.5,2.5,2,1.80E-03,7.70E-04,2.74E-03,8.27E-04
2012/8/24 14:00,39.1,37.9,39.5,40.5,38.7,39.5,2.5,2,2.29E-03,7.58E-04,2.33E-03,8.36E-04
2012/8/24 15:00,39.1,37.9,39.6,40.4,38.7,39.5,2.5,2,2.35E-03,7.44E-04,1.92E-03,8.93E-04
2012/8/24 16:00,39.1,37.9,39.5,40.5,38.7,39.6,3,2,1.81E-03,7.54E-04,1.94E-03,8.94E-04
2012/8/24 17:00,39.1,37.9,39.5,40.4,38.7,39.6,3,2,2.08E-03,7.53E-04,1.61E-03,8.45E-04
2012/8/24 18:00,39.1,37.9,39.6,40.4,38.7,39.6,3,2,2.09E-03,7.37E-04,2.14E-03,8.84E-04
2012/8/24 19:00,39.1,38,39.6,40.5,38.7,39.6,3,2,2.10E-03,7.54E-04,2.48E-03,8.04E-04
2012/8/24 20:00,39.1,37.9,39.6,40.5,38.7,39.6,3,2,1.75E-03,7.53E-04,2.23E-03,8.35E-04
2012/8/24 21:00,39.1,38,39.6,40.5,38.7,39.6,3,2,1.58E-03,7.61E-04,1.74E-03,8.87E-04
2012/8/24 22:00,39.1,38,39.6,40.5,38.7,39.6,3,2,1.63E-03,7.41E-04,1.89E-03,8.80E-04
2012/8/24 23:00,39.1,37.9,39.6,40.5,38.7,39.6,3,2,1.92E-03,7.29E-04,2.53E-03,8.59E-04
2012/8/25 0:00,39.1,37.9,39.6,40.5,38.7,39.6,3,2,2.09E-03,7.41E-04,2.00E-03,8.73E-04
2012/8/25 1:00,39.1,37.9,39.6,40.5,38.7,39.6,3,2,2.44E-03,7.14E-04,1.74E-03,8.09E-04
2012/8/25 2:00,39.1,37.9,39.6,40.5,38.7,39.6,3,2,2.47E-03,7.12E-04,2.22E-03,7.97E-04
2012/8/25 3:00,39.1,37.9,39.6,40.5,38.7,39.6,3,2,1.74E-03,7.41E-04,2.14E-03,8.64E-04
2012/8/25 4:00,39.1,37.9,39.6,40.5,38.7,39.6,3,2,2.38E-03,7.19E-04,2.43E-03,8.46E-04
2012/8/25 5:00,39.1,37.9,39.5,40.4,38.7,39.5,3,2,1.92E-03,7.37E-04,1.54E-03,8.17E-04
2012/8/25 6:00,39,37.9,39.5,40.4,38.7,39.5,3,1.9,2.40E-03,7.16E-04,2.02E-03,8.56E-04
2012/8/25 7:00,39,37.8,39.5,40.4,38.7,39.5,3,1.9,2.07E-03,7.31E-04,2.05E-03,8.53E-04
2012/8/25 8:00,39,37.8,39.5,40.4,38.7,39.5,3,1.3,2.24E-03,6.97E-04,2.31E-03,8.39E-04
2012/8/25 9:00,39,37.8,39.5,40.4,38.6,39.5,3,1.8,2.32E-03,7.18E-04,1.47E-03,8.67E-04
2012/8/25 10:00,39,37.8,39.5,40.4,38.6,39.5,3,1.8,1.98E-03,7.07E-04,2.37E-03,8.37E-04
2012/8/25 11:00,38.9,37.8,39.5,40.3,38.7,39.5,3,1.8,2.29E-03,7.02E-04,2.05E-03,7.93E-04
2012/8/25 12:00,39,37.8,39.5,40.4,38.6,39.4,3,1.8,2.01E-03,7.26E-04,1.86E-03,8.46E-04
2012/8/25 13:00,38.9,37.8,39.4,40.3,38.6,39.4,3,1.8,2.19E-03,7.25E-04,1.89E-03,7.87E-04
2012/8/25 14:00,38.9,37.8,39.4,40.3,38.6,39.4,3,1.8,2.11E-03,7.02E-04,2.27E-03,7.87E-04
2012/8/25 15:00,38.9,37.7,39.4,40.3,38.6,39.4,3,1.8,2.17E-03,7.08E-04,2.08E-03,8.31E-04
2012/8/25 16:00,38.9,37.8,39.4,40.3,38.6,39.4,3,2,2.50E-03,6.80E-04,2.20E-03,7.58E-04
2012/8/25 17:00,38.9,37.8,39.3,40.2,38.5,39.4,2.9,2,2.04E-03,7.14E-04,2.61E-03,8.02E-04
2012/8/25 18:00,38.8,37.7,39.3,40.2,38.5,39.4,2.9,2,2.58E-03,6.92E-04,2.16E-03,8.22E-04
2012/8/25 19:00,38.8,37.7,39.3,40.2,38.5,39.3,2.9,2,2.23E-03,6.97E-04,2.39E-03,8.17E-04
2012/8/25 20:00,38.8,37.7,39.3,40.2,38.5,39.3,2.9,2,2.83E-03,6.89E-04,2.24E-03,8.05E-04
2012/8/25 21:00,38.8,37.7,39.2,40.1,38.4,39.3,2.9,2,1.98E-03,6.95E-04,2.51E-03,8.20E-04
2012/8/25 22:00,38.8,37.6,39.2,40.1,38.4,39.3,2.9,2,2.54E-03,6.65E-04,2.24E-03,7.44E-04
2012/8/25 23:00,38.7,37.6,39.2,40.1,38.4,39.2,2.9,2,2.24E-03,6.72E-04,2.33E-03,8.04E-04
2012/8/26 0:00,38.7,37.6,39.2,40.1,38.4,39.2,2.9,2,1.64E-03,7.16E-04,2.42E-03,7.92E-04
2012/8/26 1:00,38.7,37.6,39.2,40.1,38.4,39.2,2.9,2,2.63E-03,6.59E-04,1.90E-03,8.12E-04
2012/8/26 2:00,38.7,37.6,39.2,40.1,38.3,39.2,2.9,2,1.70E-03,6.86E-04,2.03E-03,8.09E-04
2012/8/26 3:00,38.7,37.5,39.1,40,38.3,39.1,2.9,2,2.23E-03,6.80E-04,2.58E-03,7.90E-04
2012/8/26 4:00,38.7,37.5,39.1,40,38.3,39.1,2.9,2,2.27E-03,6.84E-04,2.26E-03,7.75E-04
2012/8/26 5:00,38.6,37.5,39.1,40,38.3,39.1,2.9,2,2.42E-03,6.79E-04,1.85E-03,7.45E-04
2012/8/26 6:00,38.5,37.4,39,39.9,38.2,39.1,2.9,2,2.22E-03,6.69E-04,2.87E-03,7.61E-04
2012/8/26 7:00,38.5,37.4,39,39.9,38.2,39,2.9,2,2.16E-03,6.85E-04,2.30E-03,7.95E-04
2012/8/26 8:00,38.5,37.4,39,39.9,38.2,39,2.9,2,2.43E-03,6.60E-04,1.97E-03,7.94E-04
2012/8/26 9:00,38.5,37.3,39,39.8,38.2,39,2.9,2,2.17E-03,6.74E-04,2.67E-03,7.59E-04
2012/8/26 10:00,38.4,37.3,38.9,39.8,38.1,38.9,2.9,2,2.66E-03,6.79E-04,2.23E-03,7.37E-04
