,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2012/11/4 21:00,30.6,29.5,31.2,32,30.9,31.3,3,2,�m�c,3.93E-03,�m�c,4.44E-03
2012/11/4 22:00,30.6,29.5,31.2,32,30.9,31.3,3,2,�m�c,3.88E-03,�m�c,4.46E-03
2012/11/4 23:00,30.6,29.5,31.2,31.9,30.9,31.3,3,2,�m�c,4.02E-03,�m�c,4.42E-03
2012/11/5 0:00,30.6,29.5,31.1,31.9,30.8,31.2,3,2,�m�c,3.88E-03,�m�c,4.92E-03
2012/11/5 1:00,30.6,29.4,31.1,31.9,30.8,31.3,3,2,4.29E-03,3.86E-03,ND,4.44E-03
2012/11/5 2:00,30.5,29.4,31.1,31.9,30.8,31.3,3,2,ND,3.87E-03,ND,4.43E-03
2012/11/5 3:00,30.5,29.4,31.1,31.9,30.8,31.2,3,2,ND,4.49E-03,ND,4.43E-03
2012/11/5 4:00,30.5,29.4,31.1,31.9,30.8,31.2,3,2,ND,3.89E-03,ND,4.42E-03
2012/11/5 5:00,30.5,29.3,31.1,31.8,30.8,31.1,3,2,ND,3.85E-03,ND,4.42E-03
2012/11/5 6:00,30.5,29.4,31.1,31.8,30.7,31.1,3,2,ND,3.55E-03,ND,4.40E-03
2012/11/5 7:00,30.4,29.3,31,31.8,30.7,31.1,3,2,ND,3.84E-03,ND,4.42E-03
2012/11/5 8:00,30.4,29.3,31,31.7,30.7,31.1,3,2,ND,3.85E-03,ND,4.42E-03
2012/11/5 9:00,30.4,29.3,31,31.7,30.7,31.1,3,2,ND,3.83E-03,ND,4.39E-03
2012/11/5 10:00,30.4,29.3,31.1,31.7,30.6,31,3,2,ND,3.52E-03,ND,4.38E-03
2012/11/5 11:00,30.4,29.3,31.1,31.7,30.7,31.1,3,2,ND,3.84E-03,ND,4.69E-03
2012/11/5 12:00,30.4,29.3,31,31.8,30.7,31.2,3,2,ND,3.52E-03,ND,4.37E-03
2012/11/5 13:00,30.4,29.3,31,31.8,30.7,31.1,3,2,ND,3.84E-03,ND,4.38E-03
2012/11/5 14:00,30.5,29.3,31,31.8,30.7,31.1,3,2,ND,3.82E-03,ND,4.54E-03
2012/11/5 15:00,30.4,29.3,31,31.8,30.7,31.1,3,2,ND,3.82E-03,ND,4.38E-03
2012/11/5 16:00,30.5,29.3,31,31.8,30.7,31.1,3,2,ND,3.83E-03,-,-
2012/11/5 17:00,30.4,29.3,31,31.8,30.7,31.1,3,2,ND,3.83E-03,ND,4.37E-03
2012/11/5 18:00,30.4,29.3,31,31.8,30.7,31.1,3,2,-,-,ND,4.35E-03
2012/11/5 19:00,30.5,29.3,31,31.8,30.7,31.1,2.9,2,ND,3.81E-03,ND,4.48E-03
2012/11/5 20:00,30.5,29.3,31.1,31.8,30.8,31.1,2.9,2,ND,3.81E-03,ND,4.64E-03
2012/11/5 21:00,30.5,29.4,31,31.8,30.7,31.1,2.9,2,ND,3.81E-03,ND,4.34E-03
2012/11/5 22:00,30.5,29.4,31,31.8,30.7,31.1,2.9,2,ND,3.80E-03,ND,4.33E-03
2012/11/5 23:00,30.5,29.4,31,31.8,30.7,31.1,2.9,2,ND,3.51E-03,ND,4.42E-03
2012/11/6 0:00,30.5,29.4,31,31.8,30.7,31.1,2.9,2,ND,3.51E-03,ND,4.61E-03
2012/11/6 1:00,30.5,29.4,31,31.8,30.7,31.1,2.9,2,ND,3.49E-03,ND,4.32E-03
2012/11/6 2:00,30.5,29.4,31,31.8,30.7,31.1,2.9,2,ND,3.80E-03,4.74E-03,4.29E-03
2012/11/6 3:00,30.5,29.4,31,31.8,30.7,31.1,2.9,2,ND,3.47E-03,ND,4.31E-03
2012/11/6 4:00,30.5,29.4,31,31.8,30.7,31.1,2.9,2,ND,3.78E-03,ND,4.33E-03
2012/11/6 5:00,30.5,29.4,31.1,31.8,30.8,31.1,2.9,2,ND,3.79E-03,ND,4.59E-03
2012/11/6 6:00,30.5,29.4,31,31.8,30.7,31.1,2.9,2,ND,3.77E-03,ND,4.57E-03
2012/11/6 7:00,30.5,29.4,31.1,31.8,30.8,31.1,2.9,2,3.62E-03,3.46E-03,ND,4.30E-03
2012/11/6 8:00,30.5,29.4,31,31.8,30.7,31.1,2.9,2,ND,3.76E-03,ND,4.28E-03
2012/11/6 9:00,30.5,29.4,31,31.8,30.7,31.1,2.9,2,ND,3.44E-03,ND,4.29E-03
2012/11/6 10:00,30.5,29.4,31,31.8,30.7,31.1,2.9,2,ND,3.46E-03,ND,4.30E-03
2012/11/6 11:00,30.5,29.4,31,31.8,30.7,31.1,2.9,2,ND,3.76E-03,ND,4.28E-03
2012/11/6 12:00,30.5,29.4,31,31.8,30.7,31.1,2.9,2,ND,3.81E-03,ND,4.43E-03
2012/11/6 13:00,30.5,29.4,31,31.8,30.7,31.1,2.9,2,ND,3.83E-03,ND,4.65E-03
2012/11/6 14:00,30.5,29.4,31,31.8,30.7,31.1,2.9,2,ND,3.85E-03,ND,4.37E-03
2012/11/6 15:00,30.5,29.4,31,31.7,30.7,31.1,2.9,2,ND,3.88E-03,ND,4.42E-03
2012/11/6 16:00,30.5,29.4,31,31.8,30.7,31.1,3,2,ND,3.89E-03,ND,4.44E-03
2012/11/6 17:00,30.6,29.4,31.1,31.8,30.7,31.1,3,2,ND,3.92E-03,ND,4.61E-03
2012/11/6 18:00,30.6,29.4,31.1,31.8,30.7,31.1,3,2,ND,3.95E-03,ND,4.49E-03
2012/11/6 19:00,30.5,29.4,31,31.8,30.7,31.1,3,2,ND,3.96E-03,ND,4.80E-03
2012/11/6 20:00,30.6,29.4,31.1,31.8,30.7,31.1,3,2,5.82E-03,3.95E-03,ND,4.52E-03
2012/11/6 21:00,30.5,29.4,31,31.8,30.8,31.1,3,2,ND,4.01E-03,ND,4.55E-03
2012/11/6 22:00,30.6,29.4,31.1,31.8,30.8,31.1,3,2,ND,4.20E-03,ND,4.59E-03
2012/11/6 23:00,30.5,29.4,31.1,31.8,30.7,31.1,3,2,ND,4.04E-03,ND,4.91E-03
2012/11/7 0:00,30.6,29.4,31,31.8,30.7,31.1,3,2,ND,4.06E-03,ND,4.61E-03
2012/11/7 1:00,30.5,29.4,31,31.8,30.7,31.1,3,2,ND,4.17E-03,ND,4.63E-03
2012/11/7 2:00,30.5,29.4,31,31.8,30.7,31.1,3,2,ND,4.08E-03,ND,4.64E-03
2012/11/7 3:00,30.5,29.4,31,31.8,30.7,31.1,3,2,ND,4.09E-03,ND,4.94E-03
2012/11/7 4:00,30.5,29.4,31,31.8,30.7,31.1,3,2,ND,4.11E-03,ND,4.66E-03
2012/11/7 5:00,30.5,29.4,31,31.8,30.7,31.1,3,2,ND,3.77E-03,ND,4.67E-03
2012/11/7 6:00,30.5,29.4,31,31.8,30.7,31.1,3,2,ND,4.13E-03,ND,4.68E-03
2012/11/7 7:00,30.5,29.4,31,31.8,30.7,31.1,3,1.9,ND,4.15E-03,ND,4.71E-03
2012/11/7 8:00,30.5,29.4,31,31.8,30.7,31.1,3,1.9,ND,4.15E-03,ND,5.04E-03
2012/11/7 9:00,30.5,29.4,31,31.8,30.7,31.1,3,1.9,ND,4.14E-03,ND,4.72E-03
2012/11/7 10:00,30.5,29.4,31,31.8,30.7,31.1,3,1.9,ND,4.16E-03,ND,4.75E-03
2012/11/7 11:00,30.5,29.4,31,31.8,30.7,31.1,3,1.9,7.24E-03,4.15E-03,ND,4.74E-03
2012/11/7 12:00,30.4,29.3,31.1,31.8,30.8,31.2,3,1.9,ND,4.18E-03,ND,4.77E-03
2012/11/7 13:00,30.4,29.3,31,31.8,30.7,31.1,3,1.9,ND,4.20E-03,ND,4.79E-03
2012/11/7 14:00,30.4,29.3,31,31.8,30.7,31.1,2.9,1.9,ND,4.20E-03,ND,5.10E-03
2012/11/7 15:00,30.4,29.3,31,31.8,30.7,31.1,2.9,1.9,ND,3.87E-03,ND,4.79E-03
2012/11/7 16:00,30.4,29.3,31,31.8,30.7,31.1,2.9,1.9,ND,4.22E-03,ND,4.81E-03
2012/11/7 17:00,30.4,29.3,31,31.8,30.7,31.1,2.9,1.9,ND,4.21E-03,ND,4.82E-03
2012/11/7 18:00,30.4,29.3,31,31.8,30.7,31.1,2.9,1.9,ND,4.22E-03,ND,4.80E-03
2012/11/7 19:00,30.5,29.3,31,31.8,30.7,31.1,2.9,1.9,ND,4.22E-03,ND,4.82E-03
2012/11/7 20:00,30.5,29.3,31.1,31.8,30.8,31.1,2.9,1.9,4.11E-03,3.88E-03,ND,4.81E-03
2012/11/7 21:00,30.5,29.3,31.1,31.8,30.7,31.1,2.9,1.9,ND,4.23E-03,ND,4.81E-03
2012/11/7 22:00,30.5,29.3,31,31.8,30.7,31.1,2.9,1.9,ND,4.21E-03,ND,4.28E-03
2012/11/7 23:00,30.5,29.3,31,31.8,30.8,31.1,2.9,1.9,ND,4.22E-03,ND,4.84E-03
2012/11/8 0:00,30.5,29.3,31,31.8,30.7,31.1,2.9,1.9,ND,4.25E-03,ND,4.83E-03
2012/11/8 1:00,30.5,29.3,31.1,31.8,30.7,31.1,2.9,1.9,ND,4.24E-03,ND,4.83E-03
2012/11/8 2:00,30.5,29.3,31,31.8,30.7,31.1,2.9,1.9,ND,4.25E-03,ND,4.82E-03
2012/11/8 3:00,30.5,29.3,31,31.8,30.7,31.1,2.9,1.9,ND,3.97E-03,ND,4.83E-03
2012/11/8 4:00,30.4,29.3,31,31.8,30.7,31.1,2.9,1.9,ND,4.25E-03,ND,4.84E-03
2012/11/8 5:00,30.4,29.3,31,31.8,30.7,31.1,2.9,1.9,ND,4.25E-03,ND,5.18E-03
2012/11/8 6:00,30.4,29.3,31,31.8,30.7,31.1,2.9,1.9,ND,4.24E-03,ND,4.98E-03
2012/11/8 7:00,30.4,29.3,31,31.8,30.7,31.1,2.9,1.9,ND,4.26E-03,ND,5.17E-03
2012/11/8 8:00,30.4,29.4,31,31.8,30.7,31.1,2.9,1.9,ND,4.25E-03,ND,4.86E-03
2012/11/8 9:00,30.4,29.3,31,31.7,30.7,31.1,2.9,1.9,ND,4.25E-03,ND,4.84E-03
2012/11/8 10:00,30.4,29.3,31,31.8,30.7,31.1,2.9,1.9,ND,4.28E-03,ND,4.87E-03
2012/11/8 11:00,30.4,29.2,31,31.7,30.7,31.1,2.9,1.8,ND,4.26E-03,ND,4.84E-03
2012/11/8 12:00,30.4,29.2,31,31.8,30.7,31.1,2.9,1.8,ND,4.23E-03,ND,4.84E-03
2012/11/8 13:00,30.3,29.2,31,31.7,30.7,31.1,2.9,1.8,ND,4.26E-03,ND,4.85E-03
2012/11/8 14:00,30.4,29.2,31,31.8,30.7,31.1,2.9,1.8,ND,4.26E-03,ND,4.83E-03
2012/11/8 15:00,30.3,29.2,31,31.8,30.7,31.1,2.9,1.8,ND,4.27E-03,ND,4.86E-03
2012/11/8 16:00,30.4,29.2,31,31.8,30.7,31.1,2.9,1.8,ND,4.25E-03,ND,4.86E-03
2012/11/8 17:00,30.4,29.2,31,31.8,30.7,31.1,2.9,1.8,ND,4.24E-03,ND,4.85E-03
2012/11/8 18:00,30.4,29.3,31,31.8,30.7,31.1,2.9,1.8,ND,4.25E-03,ND,4.85E-03
2012/11/8 19:00,30.4,29.3,31,31.8,30.7,31.1,2.9,1.8,4.48E-03,4.23E-03,ND,4.83E-03
2012/11/8 20:00,30.4,29.2,31,31.8,30.7,31.1,2.9,1.8,ND,4.26E-03,ND,4.83E-03
2012/11/8 21:00,30.4,29.3,31,31.8,30.7,31.1,2.9,1.8,ND,4.24E-03,ND,5.17E-03
2012/11/8 22:00,30.4,29.3,31,31.8,30.8,31.1,2.9,1.8,ND,4.25E-03,ND,4.84E-03
2012/11/8 23:00,30.5,29.3,31,31.8,30.7,31.1,3,2,ND,4.25E-03,ND,5.13E-03
2012/11/9 0:00,30.5,29.3,31,31.8,30.7,31.1,3,2,ND,4.06E-03,ND,4.81E-03
2012/11/9 1:00,30.5,29.3,31,31.8,30.8,31.1,3,2,ND,4.24E-03,ND,4.84E-03
2012/11/9 2:00,30.5,29.3,31,31.8,30.7,31.1,3,2,ND,4.25E-03,ND,4.83E-03
2012/11/9 3:00,30.4,29.2,31,31.8,30.7,31.1,3,2,ND,4.24E-03,ND,4.82E-03
2012/11/9 4:00,30.4,29.3,31,31.8,30.7,31.1,3,2,ND,4.22E-03,ND,4.82E-03
2012/11/9 5:00,30.4,29.2,31,31.8,30.7,31.1,3,2,ND,4.24E-03,ND,4.81E-03
2012/11/9 6:00,30.4,29.2,31,31.7,30.7,31.1,3,2,ND,4.23E-03,ND,5.15E-03
2012/11/9 7:00,30.4,29.2,31,31.8,30.7,31.1,3,2,ND,4.35E-03,ND,4.80E-03
2012/11/9 8:00,30.3,29.2,30.9,31.7,30.6,31,3,2,ND,4.21E-03,ND,4.83E-03
2012/11/9 9:00,30.3,29.2,30.9,31.7,30.7,31,3,2,ND,4.20E-03,ND,5.13E-03
2012/11/9 10:00,30.3,29.1,30.9,31.7,30.6,31,3,2,ND,4.20E-03,ND,4.82E-03
2012/11/9 11:00,30.3,29.1,30.9,31.7,30.6,31,3,2,ND,4.22E-03,ND,4.79E-03
2012/11/9 12:00,30.3,29.1,30.8,31.6,30.6,31,3,2,ND,4.19E-03,ND,4.79E-03
2012/11/9 13:00,30.2,29.1,30.8,31.6,30.6,31,3,2,ND,4.21E-03,ND,4.79E-03
2012/11/9 14:00,30.2,29,30.8,31.6,30.5,30.9,2.9,2,ND,4.19E-03,ND,5.08E-03
2012/11/9 15:00,30.2,29,30.8,31.6,30.5,30.9,2.9,2,ND,4.17E-03,ND,4.75E-03
2012/11/9 16:00,30.2,29,30.8,31.6,30.5,30.9,2.9,2,ND,4.17E-03,ND,5.07E-03
2012/11/9 17:00,30.2,29,30.8,31.6,30.5,30.9,2.9,2,ND,4.17E-03,ND,4.75E-03
2012/11/9 18:00,30.2,29,30.8,31.6,30.5,30.9,2.9,2,4.26E-03,4.15E-03,ND,4.76E-03
2012/11/9 19:00,30.2,29,30.8,31.6,30.5,30.9,2.9,2,4.06E-03,3.80E-03,ND,4.74E-03
2012/11/9 20:00,30.2,29,30.8,31.6,30.5,30.9,2.9,2,ND,4.16E-03,ND,5.07E-03
2012/11/9 21:00,30.2,29,30.8,31.6,30.5,30.9,2.9,2,4.01E-03,3.82E-03,ND,4.74E-03
2012/11/9 22:00,30.2,29,30.8,31.6,30.5,30.9,2.9,2,ND,3.81E-03,ND,4.73E-03
2012/11/9 23:00,30.2,29,30.8,31.6,30.5,30.9,2.9,2,ND,4.16E-03,ND,4.73E-03
2012/11/10 0:00,30.1,28.9,30.8,31.5,30.5,30.9,2.9,2,ND,4.13E-03,ND,4.72E-03
2012/11/10 1:00,30.1,29,30.7,31.5,30.5,30.9,2.9,2,�m�c,4.14E-03,�m�c,4.73E-03
2012/11/10 2:00,30.1,28.9,30.8,31.5,30.5,30.8,2.9,2,�m�c,3.79E-03,�m�c,4.70E-03
2012/11/10 3:00,30.1,29,30.8,31.5,30.4,30.8,2.9,2,�m�c,4.14E-03,�m�c,4.70E-03
2012/11/10 4:00,30.1,28.9,30.8,31.5,30.4,30.8,2.9,2,�m�c,4.12E-03,�m�c,4.71E-03
2012/11/10 5:00,30.1,28.9,30.8,31.5,30.4,30.8,2.9,2,�m�c,4.10E-03,�m�c,4.69E-03
2012/11/10 6:00,30.1,28.9,30.8,31.5,30.4,30.8,2.9,2,�m�c,4.09E-03,�m�c,4.69E-03
2012/11/10 7:00,30.1,28.9,30.7,31.5,30.4,30.8,2.9,2,�m�c,4.11E-03,�m�c,4.66E-03
2012/11/10 8:00,30.1,28.9,30.7,31.5,30.4,30.8,2.9,2,ND,4.09E-03,ND,5.00E-03
2012/11/10 9:00,30.1,28.9,30.7,31.5,30.4,30.8,2.9,2,ND,4.07E-03,ND,4.65E-03
2012/11/10 10:00,30.1,28.9,30.7,31.4,30.4,30.7,2.9,2,ND,3.75E-03,ND,4.65E-03
2012/11/10 11:00,30.1,28.9,30.6,31.4,30.3,30.7,2.8,2,ND,4.09E-03,ND,4.65E-03
2012/11/10 12:00,30,28.9,30.7,31.4,30.4,30.8,2.8,2,�m�c,4.07E-03,�m�c,4.65E-03
2012/11/10 13:00,30.1,28.9,30.7,31.4,30.4,30.8,2.8,2,�m�c,3.75E-03,�m�c,4.64E-03
2012/11/10 14:00,30,28.9,30.6,31.4,30.3,30.7,2.9,2,�m�c,4.04E-03,�m�c,4.62E-03
2012/11/10 15:00,30.1,28.9,30.7,31.4,30.4,30.7,2.9,2,�m�c,4.04E-03,�m�c,4.60E-03
2012/11/10 16:00,30.1,28.9,30.6,31.4,30.3,30.7,2.9,2,�m�c,3.71E-03,�m�c,4.60E-03
2012/11/10 17:00,30.1,28.9,30.6,31.4,30.3,30.7,2.9,2,�m�c,3.87E-03,�m�c,4.61E-03
2012/11/10 18:00,30,28.8,30.7,31.4,30.4,30.7,3,2,�m�c,4.03E-03,�m�c,4.58E-03
2012/11/10 19:00,30,28.9,30.7,31.4,30.3,30.7,2.9,2,�m�c,4.03E-03,�m�c,4.59E-03
2012/11/10 20:00,30.1,28.9,30.6,31.4,30.3,30.7,2.9,2,�m�c,4.01E-03,�m�c,4.58E-03
2012/11/10 21:00,30,28.8,30.6,31.4,30.3,30.7,2.9,2,�m�c,4.02E-03,�m�c,4.57E-03
2012/11/10 22:00,30,28.9,30.7,31.4,30.3,30.7,2.9,2,ND,4.02E-03,ND,4.57E-03
2012/11/10 23:00,30,28.9,30.6,31.4,30.3,30.7,2.9,2,4.49E-03,3.97E-03,ND,4.54E-03
2012/11/11 0:00,30,28.8,30.6,31.4,30.3,30.7,2.9,2,ND,3.67E-03,ND,4.54E-03
2012/11/11 1:00,30,28.8,30.6,31.4,30.3,30.7,2.9,2,ND,3.99E-03,ND,4.54E-03
2012/11/11 2:00,30,28.8,30.6,31.4,30.3,30.7,2.9,2,ND,4.08E-03,ND,4.54E-03
2012/11/11 3:00,30,28.8,30.6,31.4,30.3,30.7,2.9,2,ND,4.11E-03,ND,4.51E-03
2012/11/11 4:00,30,28.8,30.6,31.4,30.3,30.7,2.9,2,ND,3.95E-03,ND,4.53E-03
2012/11/11 5:00,30,28.8,30.6,31.4,30.3,30.7,2.9,2,ND,3.97E-03,ND,4.82E-03
2012/11/11 6:00,29.9,28.8,30.5,31.3,30.3,30.6,2.9,2,ND,3.95E-03,ND,4.49E-03
2012/11/11 7:00,29.9,28.8,30.5,31.3,30.3,30.6,2.8,2,ND,3.95E-03,ND,4.49E-03
2012/11/11 8:00,29.9,28.7,30.5,31.4,30.3,30.6,2.8,2,ND,3.95E-03,ND,4.50E-03
2012/11/11 9:00,29.9,28.7,30.5,31.4,30.3,30.6,2.8,2,ND,3.95E-03,ND,4.46E-03
2012/11/11 10:00,29.9,28.7,30.5,31.3,30.3,30.6,2.8,2,ND,3.91E-03,ND,4.47E-03
2012/11/11 11:00,29.9,28.7,30.5,31.3,30.2,30.6,2.8,2,ND,3.89E-03,ND,4.75E-03
2012/11/11 12:00,29.9,28.7,30.5,31.3,30.2,30.6,2.8,2,ND,3.57E-03,ND,4.47E-03
2012/11/11 13:00,29.9,28.7,30.5,31.3,30.2,30.6,2.8,2,ND,3.88E-03,ND,4.42E-03
2012/11/11 14:00,29.9,28.7,30.5,31.3,30.2,30.6,2.8,2,ND,3.88E-03,ND,4.44E-03
2012/11/11 15:00,29.9,28.7,30.5,31.3,30.2,30.6,2.8,2,4.02E-03,3.55E-03,4.71E-03,4.40E-03
2012/11/11 16:00,29.9,28.7,30.5,31.3,30.2,30.6,2.8,2,ND,3.55E-03,ND,4.41E-03
2012/11/11 17:00,29.9,28.7,30.5,31.3,30.2,30.6,2.8,2,ND,3.86E-03,ND,4.40E-03
2012/11/11 18:00,29.9,28.7,30.5,31.3,30.2,30.6,2.8,2,ND,3.32E-03,ND,4.42E-03
2012/11/11 19:00,29.9,28.7,30.5,31.3,30.2,30.6,2.8,2,ND,3.83E-03,ND,4.41E-03
2012/11/11 20:00,29.9,28.7,30.5,31.3,30.2,30.6,2.8,2,ND,3.97E-03,ND,4.39E-03
2012/11/11 21:00,29.9,28.7,30.5,31.3,30.2,30.6,2.8,2,ND,3.84E-03,ND,4.37E-03
2012/11/11 22:00,29.9,28.7,30.5,31.3,30.2,30.6,2.8,2,ND,3.85E-03,ND,4.35E-03
2012/11/11 23:00,30,28.7,30.5,31.3,30.2,30.6,2.8,2,ND,3.84E-03,ND,4.36E-03
2012/11/12 0:00,29.9,28.7,30.5,31.3,30.2,30.6,2.8,2,ND,3.51E-03,ND,4.35E-03
2012/11/12 1:00,29.9,28.7,30.5,31.3,30.2,30.6,2.8,2,ND,3.82E-03,ND,4.32E-03
2012/11/12 2:00,29.9,28.7,30.5,31.3,30.2,30.6,2.8,2,ND,3.50E-03,ND,4.33E-03
2012/11/12 3:00,29.9,28.7,30.5,31.3,30.2,30.6,2.8,2,ND,3.81E-03,ND,4.63E-03
2012/11/12 4:00,29.9,28.7,30.5,31.3,30.2,30.6,2.8,2,ND,3.48E-03,ND,4.33E-03
2012/11/12 5:00,29.8,28.7,30.5,31.3,30.2,30.6,2.7,2,ND,3.77E-03,ND,4.32E-03
2012/11/12 6:00,29.9,28.7,30.5,31.3,30.2,30.6,2.7,2,ND,3.78E-03,ND,4.31E-03
2012/11/12 7:00,29.8,28.6,30.5,31.3,30.2,30.6,2.7,2,ND,3.76E-03,ND,4.31E-03
2012/11/12 8:00,29.8,28.6,30.5,31.3,30.2,30.6,2.7,2,ND,3.75E-03,ND,4.29E-03
2012/11/12 9:00,29.9,28.7,30.5,31.3,30.2,30.6,2.7,2,ND,3.75E-03,ND,4.28E-03
2012/11/12 10:00,29.9,28.7,30.5,31.3,30.3,30.6,3,2,ND,3.73E-03,ND,4.25E-03
2012/11/12 11:00,29.9,28.7,30.5,31.3,30.3,30.6,3,2,ND,3.73E-03,ND,4.53E-03
2012/11/12 12:00,29.9,28.7,30.6,31.4,30.3,30.6,3,2,ND,3.74E-03,ND,4.23E-03
2012/11/12 13:00,30,28.7,30.5,31.3,30.3,30.6,3,2,ND,3.72E-03,ND,4.26E-03
2012/11/12 14:00,30,28.7,30.6,31.4,30.3,30.6,3,2,ND,3.41E-03,ND,4.23E-03
2012/11/12 15:00,30,28.8,30.5,31.4,30.3,30.6,3,2,ND,3.70E-03,ND,4.23E-03
2012/11/12 16:00,30,28.7,30.5,31.3,30.3,30.6,3,2,3.86E-03,3.67E-03,ND,4.19E-03
2012/11/12 17:00,30,28.7,30.6,31.4,30.3,30.7,3,2,ND,3.70E-03,ND,4.46E-03
2012/11/12 18:00,30,28.8,30.5,31.3,30.3,30.6,3,2,ND,3.67E-03,ND,4.35E-03
2012/11/12 19:00,30,28.8,30.5,31.3,30.3,30.6,2.9,2,ND,3.68E-03,ND,4.47E-03
2012/11/12 20:00,29.9,28.7,30.5,31.3,30.3,30.6,2.9,2,ND,3.67E-03,ND,4.44E-03
2012/11/12 21:00,30,28.7,30.5,31.3,30.3,30.6,2.9,2,ND,3.66E-03,ND,4.43E-03
2012/11/12 22:00,29.9,28.7,30.5,31.3,30.3,30.6,2.9,2,ND,3.66E-03,4.24E-03,4.15E-03
2012/11/12 23:00,29.9,28.7,30.5,31.3,30.2,30.6,2.9,2,ND,3.34E-03,ND,4.15E-03
2012/11/13 0:00,29.9,28.7,30.5,31.3,30.2,30.6,2.9,2,ND,3.64E-03,ND,4.44E-03
2012/11/13 1:00,29.8,28.7,30.5,31.3,30.2,30.5,2.9,2,ND,3.34E-03,ND,4.13E-03
2012/11/13 2:00,29.8,28.6,30.5,31.2,30.2,30.5,2.9,2,ND,3.80E-03,ND,4.12E-03
2012/11/13 3:00,29.8,28.7,30.5,31.3,30.2,30.6,2.9,2,ND,3.41E-03,ND,4.11E-03
2012/11/13 4:00,29.9,28.7,30.5,31.3,30.2,30.6,2.9,2,ND,3.61E-03,ND,4.38E-03
2012/11/13 5:00,29.9,28.7,30.5,31.3,30.2,30.6,2.9,2,ND,3.60E-03,ND,4.38E-03
2012/11/13 6:00,29.9,28.7,30.5,31.3,30.2,30.6,2.9,2,ND,3.58E-03,ND,4.10E-03
2012/11/13 7:00,29.9,28.7,30.5,31.3,30.2,30.6,2.9,2,ND,3.68E-03,ND,4.09E-03
2012/11/13 8:00,29.8,28.7,30.5,31.3,30.2,30.5,2.8,2,ND,3.59E-03,ND,4.07E-03
2012/11/13 9:00,29.8,28.7,30.5,31.2,30.2,30.5,2.8,2,ND,3.56E-03,ND,4.04E-03
2012/11/13 10:00,29.8,28.7,30.5,31.3,30.2,30.5,2.8,2,ND,3.57E-03,ND,4.33E-03
2012/11/13 11:00,29.8,28.7,30.4,31.2,30.1,30.5,2.8,2,ND,3.26E-03,ND,4.04E-03
2012/11/13 12:00,29.8,28.6,30.4,31.2,30.1,30.5,2.8,2,ND,3.54E-03,ND,4.05E-03
2012/11/13 13:00,29.8,28.6,30.5,31.3,30.2,30.5,2.8,2,ND,3.52E-03,ND,4.29E-03
2012/11/13 14:00,29.8,28.6,30.5,31.3,30.2,30.5,2.8,2,ND,3.54E-03,ND,4.42E-03
2012/11/13 15:00,29.9,28.7,30.5,31.3,30.2,30.6,2.8,2,ND,3.53E-03,ND,4.02E-03
2012/11/13 16:00,29.8,28.7,30.5,31.3,30.2,30.5,2.8,2,ND,3.53E-03,ND,4.14E-03
2012/11/13 17:00,29.9,28.7,30.5,31.3,30.2,30.5,3,2,ND,3.51E-03,ND,4.00E-03
2012/11/13 18:00,29.9,28.7,30.5,31.3,30.2,30.6,3,2,ND,3.49E-03,ND,3.99E-03
2012/11/13 19:00,29.9,28.7,30.5,31.3,30.2,30.6,3,2,ND,3.50E-03,ND,4.25E-03
2012/11/13 20:00,29.9,28.7,30.5,31.3,30.2,30.6,3,2,ND,3.49E-03,ND,3.98E-03
2012/11/13 21:00,29.9,28.7,30.5,31.3,30.2,30.6,3,2,ND,3.20E-03,ND,3.96E-03
2012/11/13 22:00,29.9,28.7,30.5,31.3,30.2,30.5,3,2,ND,3.41E-03,ND,4.23E-03
2012/11/13 23:00,29.9,28.7,30.5,31.3,30.2,30.5,3,2,ND,3.18E-03,ND,3.93E-03
2012/11/14 0:00,29.9,28.6,30.5,31.3,30.2,30.5,3,2,ND,3.46E-03,ND,3.93E-03
2012/11/14 1:00,29.8,28.6,30.5,31.3,30.2,30.5,3,2,ND,3.44E-03,4.47E-03,3.91E-03
2012/11/14 2:00,29.8,28.6,30.4,31.2,30.1,30.5,3,2,ND,3.43E-03,ND,3.91E-03
2012/11/14 3:00,29.8,28.6,30.4,31.2,30.1,30.5,3,2,ND,3.44E-03,ND,3.91E-03
2012/11/14 4:00,29.8,28.6,30.4,31.2,30.1,30.5,3,2,ND,3.45E-03,ND,3.91E-03
2012/11/14 5:00,29.8,28.5,30.4,31.2,30.1,30.5,3,2,ND,3.43E-03,ND,3.89E-03
2012/11/14 6:00,29.8,28.6,30.4,31.2,30.1,30.5,3,2,ND,3.42E-03,ND,3.91E-03
2012/11/14 7:00,29.7,28.5,30.4,31.2,30.1,30.5,3,2,4.50E-03,3.39E-03,ND,3.91E-03
2012/11/14 8:00,29.7,28.5,30.3,31.1,30.1,30.5,3,2,ND,3.40E-03,ND,3.87E-03
2012/11/14 9:00,29.7,28.5,30.3,31.1,30,30.4,3,2,3.77E-03,3.38E-03,ND,3.86E-03
2012/11/14 10:00,29.6,28.5,30.3,31.1,30,30.4,3,2,ND,3.12E-03,ND,3.85E-03
2012/11/14 11:00,29.6,28.4,30.3,31.1,30,30.4,5,0,ND,3.38E-03,ND,3.86E-03
2012/11/14 12:00,29.6,28.4,30.3,31.1,30,30.4,3,2,ND,3.38E-03,ND,3.84E-03
2012/11/14 13:00,29.6,28.4,30.2,31,30,30.3,3,2,ND,3.38E-03,ND,3.84E-03
2012/11/14 14:00,29.6,28.4,30.2,31,30,30.3,3,2,ND,3.06E-03,ND,4.06E-03
2012/11/14 15:00,29.6,28.4,30.2,31,30,30.3,3,2,ND,3.09E-03,ND,3.80E-03
2012/11/14 16:00,29.6,28.4,30.2,31,29.9,30.3,3,2,ND,3.08E-03,ND,4.09E-03
2012/11/14 17:00,29.6,28.3,30.2,31,29.9,30.3,3,2,ND,3.05E-03,ND,3.78E-03
2012/11/14 18:00,29.6,28.4,30.2,31,29.9,30.3,3,2,ND,3.23E-03,ND,3.79E-03
2012/11/14 19:00,29.7,28.4,30.2,31,29.9,30.3,3,2,ND,3.32E-03,ND,3.77E-03
2012/11/14 20:00,29.6,28.4,30.2,31,29.9,30.3,3,1.9,3.84E-03,3.03E-03,ND,3.77E-03
2012/11/14 21:00,29.5,28.3,30.2,31,29.9,30.3,3,1.9,ND,3.03E-03,ND,3.76E-03
2012/11/14 22:00,29.6,28.3,30.2,30.9,29.9,30.2,3,1.9,ND,3.30E-03,ND,3.75E-03
2012/11/14 23:00,29.5,28.3,30.2,30.9,29.9,30.2,3,1.9,ND,3.03E-03,ND,3.75E-03
2012/11/15 0:00,29.5,28.3,30.2,31,29.9,30.3,3,1.9,ND,3.27E-03,ND,3.75E-03
2012/11/15 1:00,29.5,28.3,30.1,30.9,29.8,30.2,3,1.9,ND,3.31E-03,ND,3.99E-03
2012/11/15 2:00,29.5,28.3,30.1,30.9,29.8,30.2,3,1.9,ND,3.29E-03,ND,3.72E-03
2012/11/15 3:00,29.4,28.2,30.1,30.9,29.8,30.2,3,1.9,ND,3.28E-03,ND,3.73E-03
2012/11/15 4:00,29.4,28.2,30.1,30.9,29.8,30.2,3,1.9,ND,3.29E-03,ND,3.83E-03
2012/11/15 5:00,29.4,28.2,30.1,30.8,29.8,30.2,3,1.9,3.23E-03,2.99E-03,ND,3.98E-03
2012/11/15 6:00,29.4,28.2,30,30.8,29.7,30.1,2.9,1.9,ND,3.27E-03,ND,3.70E-03
2012/11/15 7:00,29.4,28.2,30,30.8,29.7,30.1,2.9,1.9,ND,3.25E-03,ND,3.72E-03
2012/11/15 8:00,29.4,28.2,30,30.8,29.7,30.1,2.9,1.9,ND,3.25E-03,ND,3.70E-03
2012/11/15 9:00,29.4,28.2,30,30.8,29.7,30.1,2.9,1.9,ND,3.23E-03,ND,3.67E-03
2012/11/15 10:00,29.4,28.2,30,30.8,29.7,30.1,2.9,1.9,ND,3.22E-03,ND,3.68E-03
2012/11/15 11:00,29.4,28.2,30,30.8,29.7,30.1,2.9,1.9,ND,3.23E-03,ND,3.91E-03
2012/11/15 12:00,29.4,28.2,30,30.8,29.7,30.1,2.9,1.9,ND,3.21E-03,4.65E-03,3.65E-03
2012/11/15 13:00,29.4,28.2,30,30.7,29.7,30.1,2.9,1.9,ND,3.23E-03,ND,3.89E-03
2012/11/15 14:00,29.4,28.2,30,30.8,29.7,30.1,2.9,1.9,ND,3.19E-03,ND,3.65E-03
2012/11/15 15:00,29.4,28.2,30,30.8,29.7,30.1,2.9,1.8,ND,3.20E-03,ND,3.65E-03
2012/11/15 16:00,29.4,28.1,30,30.8,29.7,30.1,2.8,1.8,ND,3.20E-03,ND,3.86E-03
2012/11/15 17:00,29.3,28.2,30,30.8,29.7,30.1,2.9,1.8,ND,2.91E-03,ND,3.64E-03
2012/11/15 18:00,29.4,28.2,30,30.8,29.7,30.1,2.9,1.8,ND,3.18E-03,ND,3.61E-03
2012/11/15 19:00,29.4,28.2,30,30.8,29.7,30.1,2.9,1.8,ND,2.92E-03,ND,3.63E-03
2012/11/15 20:00,29.4,28.2,30,30.8,29.7,30.1,2.9,1.8,ND,3.16E-03,ND,3.62E-03
2012/11/15 21:00,29.4,28.1,30,30.7,29.7,30.1,2.9,1.8,ND,3.19E-03,ND,3.59E-03
2012/11/15 22:00,29.4,28.2,30,30.8,29.7,30.1,2.9,1.8,ND,3.15E-03,ND,3.60E-03
2012/11/15 23:00,29.3,28.1,30,30.8,29.7,30.1,2.9,1.8,ND,3.15E-03,ND,3.61E-03
2012/11/16 0:00,29.6,28.5,29.7,30.5,29.5,29.9,2.9,1.8,3.61E-03,3.13E-03,ND,3.59E-03
2012/11/16 1:00,29.6,28.5,29.7,30.5,29.5,29.8,2.9,1.8,ND,3.15E-03,ND,3.58E-03
2012/11/16 2:00,29.6,28.5,29.6,30.4,29.5,29.8,2.9,1.8,ND,2.87E-03,ND,3.59E-03
2012/11/16 3:00,29.6,28.5,29.6,30.4,29.5,29.8,2.9,1.8,ND,3.14E-03,ND,3.44E-03
2012/11/16 4:00,29.6,28.4,29.6,30.4,29.5,29.8,2.9,1.8,ND,2.87E-03,ND,3.57E-03
2012/11/16 5:00,29.5,28.4,29.6,30.4,29.4,29.8,2.8,1.8,3.51E-03,3.11E-03,ND,3.57E-03
2012/11/16 6:00,29.4,28.3,29.6,30.3,29.4,29.7,2.8,1.8,ND,2.86E-03,ND,3.55E-03
2012/11/16 7:00,29.4,28.3,29.6,30.3,29.4,29.7,2.8,1.8,ND,2.85E-03,4.24E-03,4.02E-03
2012/11/16 8:00,29.5,28.3,29.6,30.3,29.4,29.8,2.8,1.8,ND,3.11E-03,ND,3.79E-03
2012/11/16 9:00,29.4,28.3,29.6,30.3,29.4,29.7,2.8,1.8,ND,2.85E-03,ND,3.54E-03
2012/11/16 10:00,29.4,28.3,29.6,30.3,29.4,29.7,2.8,1.8,ND,2.84E-03,ND,3.52E-03
2012/11/16 11:00,29.5,28.3,29.6,30.3,29.4,29.7,2.8,1.8,ND,3.08E-03,ND,3.53E-03
2012/11/16 12:00,29.5,28.3,29.6,30.3,29.4,29.7,3,2,ND,2.82E-03,ND,3.50E-03
2012/11/16 13:00,29.4,28.3,29.6,30.3,29.4,29.7,3,2,ND,2.81E-03,ND,3.49E-03
2012/11/16 14:00,29.5,28.3,29.6,30.3,29.4,29.7,3,2,ND,3.07E-03,3.64E-03,3.48E-03
2012/11/16 15:00,29.5,28.3,29.6,30.3,29.4,29.7,3,2,ND,3.07E-03,ND,3.47E-03
2012/11/16 16:00,29.5,28.3,29.6,30.3,29.4,29.7,3,2,ND,2.81E-03,ND,3.48E-03
2012/11/16 17:00,29.5,28.3,29.6,30.3,29.4,29.8,3,2,3.44E-03,2.80E-03,ND,3.45E-03
2012/11/16 18:00,29.5,28.3,29.6,30.3,29.4,29.8,3,2,ND,2.81E-03,ND,3.69E-03
2012/11/16 19:00,29.5,28.3,29.6,30.3,29.4,29.7,3,2,ND,3.05E-03,ND,3.71E-03
2012/11/16 20:00,29.5,28.3,29.6,30.3,29.4,29.7,3,2,ND,2.78E-03,4.38E-03,3.43E-03
2012/11/16 21:00,29.4,28.3,29.6,30.3,29.4,29.8,3,2,ND,3.01E-03,ND,3.66E-03
2012/11/16 22:00,29.5,28.3,29.6,30.3,29.4,29.8,3,2,ND,3.02E-03,ND,3.44E-03
2012/11/16 23:00,29.4,28.3,29.5,30.3,29.4,29.8,3,2,ND,2.77E-03,ND,3.44E-03
2012/11/17 0:00,29.4,28.3,29.5,30.3,29.4,29.7,3,2,ND,3.02E-03,ND,3.41E-03
2012/11/17 1:00,29.4,28.2,29.5,30.3,29.3,29.7,3,2,ND,3.02E-03,ND,3.42E-03
2012/11/17 2:00,29.4,28.2,29.5,30.3,29.4,29.7,3,2,ND,2.76E-03,ND,3.42E-03
2012/11/17 3:00,29.4,28.2,29.4,30.2,29.3,29.6,3,2,ND,2.76E-03,ND,3.42E-03
2012/11/17 4:00,29.3,28.1,29.4,30.2,29.3,29.6,3,2,ND,2.98E-03,ND,3.65E-03
2012/11/17 5:00,29.3,28.1,29.4,30.2,29.3,29.6,3,2,ND,2.98E-03,ND,3.39E-03
2012/11/17 6:00,29.3,28.1,29.4,30.2,29.3,29.6,3,2,ND,2.98E-03,ND,3.37E-03
2012/11/17 7:00,29.3,28.1,29.4,30.2,29.3,29.6,3,2,ND,2.97E-03,ND,3.39E-03
2012/11/17 8:00,29.3,28.1,29.4,30.1,29.2,29.6,3,2,ND,2.74E-03,ND,3.38E-03
2012/11/17 9:00,29.3,28.1,29.3,30.1,29.2,29.5,3,2,2.97E-03,2.70E-03,ND,3.60E-03
2012/11/17 10:00,29.3,28.1,29.3,30.1,29.2,29.5,3,2,2.78E-03,2.70E-03,ND,3.37E-03
2012/11/17 11:00,29.2,28.1,29.3,30.1,29.2,29.5,3,2,ND,2.96E-03,ND,3.36E-03
2012/11/17 12:00,29.3,28.1,29.3,30.1,29.2,29.5,3,2,ND,3.04E-03,ND,3.37E-03
2012/11/17 13:00,29.3,28.1,29.3,30.1,29.2,29.5,3,2,2.95E-03,2.70E-03,ND,3.34E-03
2012/11/17 14:00,29.3,28.1,29.3,30.1,29.2,29.5,3,2,2.69E-03,2.68E-03,ND,3.35E-03
2012/11/17 15:00,29.3,28.1,29.3,30.1,29.2,29.5,3,2,ND,2.94E-03,ND,3.32E-03
2012/11/17 16:00,29.3,28.1,29.3,30.1,29.2,29.5,3,2,3.67E-03,2.89E-03,ND,3.54E-03
2012/11/17 17:00,29.3,28.1,29.3,30.1,29.2,29.5,3,2,3.40E-03,2.64E-03,ND,3.30E-03
2012/11/17 18:00,29.3,28.1,29.3,30.1,29.2,29.5,3,2,ND,2.68E-03,ND,3.31E-03
2012/11/17 19:00,29.3,28.1,29.4,30.1,29.2,29.5,3,2,ND,2.66E-03,ND,3.31E-03
2012/11/17 20:00,29.3,28.1,29.4,30.1,29.2,29.5,3,2,ND,3.02E-03,ND,3.30E-03
2012/11/17 21:00,29.3,28.2,29.4,30.1,29.2,29.6,3,2,ND,2.65E-03,ND,3.30E-03
2012/11/17 22:00,29.3,28.1,29.4,30.1,29.2,29.6,3,2,ND,2.88E-03,ND,3.28E-03
2012/11/17 23:00,29.3,28.1,29.3,30.1,29.2,29.5,3,2,ND,2.88E-03,ND,3.28E-03
2012/11/18 0:00,29.3,28.1,29.4,30.1,29.2,29.5,3,2,ND,2.87E-03,ND,3.27E-03
2012/11/18 1:00,29.3,28.1,29.3,30.1,29.2,29.5,3,2,ND,2.87E-03,ND,3.26E-03
2012/11/18 2:00,29.3,28.1,29.3,30.1,29.2,29.5,3,2,ND,2.89E-03,ND,3.25E-03
2012/11/18 3:00,29.2,28.1,29.3,30.1,29.2,29.5,3,2,ND,2.84E-03,ND,3.25E-03
2012/11/18 4:00,29.2,28.1,29.3,30.1,29.2,29.5,3,2,ND,2.86E-03,3.93E-03,3.21E-03
2012/11/18 5:00,29.2,28,29.3,30.1,29.1,29.5,3,2,ND,2.85E-03,ND,3.23E-03
2012/11/18 6:00,29.2,28.1,29.3,30.1,29.2,29.5,3,2,ND,2.85E-03,ND,3.23E-03
2012/11/18 7:00,29.2,28,29.3,30,29.1,29.4,3,2,ND,2.84E-03,ND,3.22E-03
2012/11/18 8:00,29.2,28,29.4,30.1,29.1,29.4,3,2,ND,2.86E-03,ND,3.22E-03
2012/11/18 9:00,29.1,27.9,29.2,30,29.1,29.4,3,2,3.15E-03,2.81E-03,ND,3.23E-03
2012/11/18 10:00,29.1,27.9,29.2,30,29.1,29.4,3,2,ND,2.60E-03,ND,3.42E-03
2012/11/18 11:00,29.2,28,29.2,30,29.1,29.4,3,1.9,ND,2.82E-03,ND,3.21E-03
2012/11/18 12:00,29.2,28,29.2,30,29.1,29.4,3,1.9,ND,2.81E-03,3.68E-03,3.17E-03
2012/11/18 13:00,29.2,28,29.2,30,29.1,29.4,3,1.9,2.96E-03,2.80E-03,ND,3.41E-03
2012/11/18 14:00,29.2,28,29.2,30,29.1,29.4,3,1.9,3.22E-03,2.80E-03,ND,3.30E-03
2012/11/18 15:00,29.1,27.9,29.2,30,29.1,29.4,3,1.9,3.02E-03,2.79E-03,ND,3.19E-03
2012/11/18 16:00,29.1,27.9,29.2,30,29.1,29.4,3,1.9,ND,2.58E-03,ND,3.18E-03
2012/11/18 17:00,29,27.8,29.1,29.9,29,29.3,3,2,ND,2.57E-03,ND,3.38E-03
2012/11/18 18:00,29,27.8,29.1,29.9,29,29.3,3,2,2.84E-03,2.78E-03,ND,3.17E-03
2012/11/18 19:00,29,27.8,29.1,29.9,29,29.3,2.9,1.9,2.78E-03,2.77E-03,ND,3.16E-03
2012/11/18 20:00,28.9,27.7,29.1,29.8,29,29.3,2.9,1.9,ND,2.77E-03,ND,3.15E-03
2012/11/18 21:00,29,27.8,29.1,29.9,29,29.3,2.9,1.9,ND,2.78E-03,ND,3.17E-03
2012/11/18 22:00,28.8,27.6,29,29.7,28.9,29.2,2.9,1.9,ND,2.91E-03,ND,3.35E-03
2012/11/18 23:00,28.8,27.6,29,29.7,28.9,29.2,2.9,1.9,ND,2.75E-03,ND,3.35E-03
2012/11/19 0:00,28.7,27.5,28.9,29.7,28.9,29.2,2.9,1.9,ND,2.75E-03,ND,3.15E-03
2012/11/19 1:00,28.7,27.5,28.9,29.7,28.8,29.1,2.9,1.9,ND,2.75E-03,ND,3.33E-03
2012/11/19 2:00,28.7,27.5,28.9,29.7,28.8,29.1,2.9,1.9,ND,2.76E-03,ND,3.14E-03
2012/11/19 3:00,28.6,27.4,28.8,29.6,28.8,29.1,2.9,1.9,ND,2.53E-03,ND,3.13E-03
2012/11/19 4:00,28.6,27.4,28.8,29.6,28.8,29.1,2.9,1.9,ND,2.77E-03,ND,3.12E-03
2012/11/19 5:00,28.7,27.5,28.8,29.6,28.7,29.1,2.9,1.9,ND,2.51E-03,ND,3.11E-03
2012/11/19 6:00,28.6,27.4,28.8,29.6,28.7,29,2.9,1.9,3.22E-03,2.50E-03,ND,3.11E-03
2012/11/19 7:00,28.5,27.3,28.7,29.5,28.7,29,2.9,1.9,ND,2.72E-03,ND,3.11E-03
2012/11/19 8:00,28.5,27.3,28.8,29.5,28.7,29,2.9,1.9,ND,2.72E-03,ND,3.11E-03
2012/11/19 9:00,28.5,27.3,28.7,29.4,28.7,28.9,2.9,1.9,ND,2.48E-03,ND,3.11E-03
2012/11/19 10:00,28.5,27.2,28.7,29.4,28.7,28.9,2.9,1.9,ND,2.50E-03,ND,3.09E-03
2012/11/19 11:00,28.4,27.2,28.7,29.4,28.6,28.9,2.9,1.9,ND,2.51E-03,ND,3.11E-03
2012/11/19 12:00,28.4,27.2,28.7,29.4,28.6,28.9,2.9,1.9,ND,2.71E-03,ND,3.09E-03
2012/11/19 13:00,28.4,27.2,28.7,29.4,28.6,28.9,2.5,2,ND,2.70E-03,ND,3.07E-03
2012/11/19 14:00,28.5,27.3,28.7,29.4,28.6,28.9,2.5,2,ND,2.71E-03,ND,3.08E-03
2012/11/19 15:00,28.4,27.2,28.7,29.4,28.6,28.9,2.5,2,ND,2.69E-03,ND,3.08E-03
2012/11/19 16:00,28.5,27.2,28.7,29.4,28.6,28.9,2.5,2,ND,2.68E-03,ND,3.08E-03
2012/11/19 17:00,28.5,27.3,28.7,29.4,28.6,28.9,2.5,2,ND,2.69E-03,ND,3.05E-03
2012/11/19 18:00,28.5,27.2,28.7,29.4,28.6,28.9,2.4,2.1,ND,2.67E-03,ND,3.07E-03
2012/11/19 19:00,28.5,27.4,28.7,29.5,28.6,28.9,2.4,2.1,ND,2.45E-03,ND,3.34E-03
2012/11/19 20:00,28.6,27.4,28.8,29.5,28.7,29,2.4,2.1,ND,2.67E-03,ND,3.06E-03
2012/11/19 21:00,28.5,27.3,28.7,29.5,28.7,28.9,2.4,2.1,2.84E-03,2.67E-03,ND,3.02E-03
2012/11/19 22:00,28.5,27.3,28.7,29.4,28.6,28.9,2.4,2.1,ND,2.66E-03,ND,3.24E-03
2012/11/19 23:00,28.5,27.4,28.7,29.5,28.7,28.9,2.4,2.1,ND,2.67E-03,ND,3.22E-03
2012/11/20 0:00,28.7,27.5,28.8,29.6,28.7,29,2.4,2.1,ND,2.66E-03,ND,3.02E-03
2012/11/20 1:00,28.5,27.2,28.7,29.4,28.6,28.9,2.4,2.1,2.60E-03,2.44E-03,ND,3.01E-03
2012/11/20 2:00,28.6,27.4,28.7,29.5,28.6,28.9,2.4,2.1,ND,2.65E-03,ND,3.23E-03
2012/11/20 3:00,28.4,27.2,28.7,29.4,28.6,28.9,2.4,2.1,ND,2.65E-03,ND,3.01E-03
2012/11/20 4:00,28.4,27.2,28.7,29.4,28.5,28.9,2.4,2.1,ND,2.68E-03,ND,3.01E-03
2012/11/20 5:00,28.4,27.2,28.6,29.4,28.6,28.8,2.4,2.1,ND,2.65E-03,ND,3.20E-03
2012/11/20 6:00,28.3,27.1,28.6,29.3,28.6,28.8,2.4,2.1,ND,2.65E-03,ND,3.00E-03
2012/11/20 7:00,28.5,27.2,28.7,29.4,28.7,28.9,2.3,2.1,ND,2.41E-03,3.28E-03,2.97E-03
2012/11/20 8:00,28.5,27.3,28.7,29.4,28.7,28.8,2.3,2,ND,2.63E-03,ND,2.98E-03
2012/11/20 9:00,28.5,27.4,28.7,29.5,28.6,28.9,2.3,2,ND,2.63E-03,ND,2.98E-03
2012/11/20 10:00,28.5,27.4,28.7,29.4,28.6,28.9,2.3,2,ND,2.61E-03,ND,2.97E-03
2012/11/20 11:00,28.6,27.4,28.7,29.5,28.6,28.9,2.3,2,ND,2.60E-03,ND,2.97E-03
2012/11/20 12:00,28.6,27.4,28.7,29.5,28.7,28.9,2.3,2,ND,2.39E-03,ND,2.96E-03
2012/11/20 13:00,28.5,27.3,28.7,29.4,28.6,28.9,2.3,2,ND,2.63E-03,ND,2.98E-03
2012/11/20 14:00,28.6,27.4,28.8,29.5,28.6,28.9,2.3,2,2.97E-03,2.39E-03,ND,2.94E-03
2012/11/20 15:00,28.7,27.5,28.8,29.5,28.6,29,2.2,2,2.99E-03,2.57E-03,ND,2.97E-03
2012/11/20 16:00,28.7,27.5,28.8,29.6,28.7,29,2.2,2,ND,2.58E-03,ND,2.96E-03
2012/11/20 17:00,28.6,27.4,28.8,29.5,28.6,28.9,2.2,2,ND,2.59E-03,2.60E-03,1.11E-03
2012/11/20 18:00,28.7,27.5,28.8,29.6,28.7,29,2.2,2,2.98E-03,2.37E-03,4.21E-03,3.12E-03
2012/11/20 19:00,28.5,27.3,28.7,29.5,28.7,28.9,2.5,2,ND,2.57E-03,ND,3.12E-03
2012/11/20 20:00,28.5,27.3,28.7,29.5,28.7,28.9,2.5,2,ND,2.56E-03,ND,3.13E-03
2012/11/20 21:00,28.5,27.2,28.7,29.5,28.7,28.9,2.5,2,2.83E-03,2.54E-03,ND,2.98E-03
2012/11/20 22:00,28.5,27.3,28.8,29.5,28.7,29,2.5,2,2.72E-03,2.56E-03,ND,2.93E-03
2012/11/20 23:00,28.6,27.4,28.8,29.5,28.7,29,2.5,2,ND,2.57E-03,3.73E-03,2.93E-03
2012/11/21 0:00,28.7,27.5,28.8,29.6,28.7,29,2.4,2,2.80E-03,2.54E-03,ND,2.92E-03
2012/11/21 1:00,28.7,27.5,28.8,29.6,28.7,29,2.4,2,2.70E-03,2.34E-03,ND,2.91E-03
2012/11/21 2:00,28.5,27.2,28.7,29.4,28.6,28.9,2.4,2,ND,2.56E-03,ND,3.08E-03
2012/11/21 3:00,28.5,27.2,28.7,29.4,28.7,28.9,2.4,2,ND,2.56E-03,ND,2.90E-03
2012/11/21 4:00,28.4,27.2,28.7,29.4,28.6,28.9,2.4,2,ND,2.55E-03,ND,2.92E-03
2012/11/21 5:00,28.4,27.1,28.7,29.4,28.6,28.9,2.4,2,ND,2.35E-03,ND,3.09E-03
2012/11/21 6:00,28.4,27.2,28.7,29.4,28.6,28.9,2.4,2,ND,2.53E-03,ND,2.88E-03
2012/11/21 7:00,28.4,27.1,28.6,29.4,28.6,28.9,2.3,2,ND,2.54E-03,ND,3.08E-03
2012/11/21 8:00,28.4,27.1,28.6,29.4,28.6,28.8,2.3,2,ND,2.33E-03,ND,3.08E-03
2012/11/21 9:00,28.4,27.1,28.7,29.4,28.6,28.9,2.3,2,ND,2.54E-03,ND,2.89E-03
2012/11/21 10:00,28.3,27.1,28.6,29.3,28.5,28.8,2.3,2,ND,2.50E-03,ND,2.89E-03
2012/11/21 11:00,28.4,27.1,28.6,29.4,28.5,28.8,2.3,2,2.78E-03,2.33E-03,ND,2.86E-03
2012/11/21 12:00,28.4,27.1,28.6,29.4,28.5,28.8,2.3,2,ND,2.52E-03,ND,2.88E-03
2012/11/21 13:00,28.4,27.1,28.7,29.4,28.6,28.9,2.3,2,ND,2.50E-03,ND,2.85E-03
2012/11/21 14:00,28.4,27.2,28.7,29.4,28.6,28.9,2.3,2,ND,2.52E-03,3.17E-03,2.83E-03
2012/11/21 15:00,28.4,27.3,28.7,29.4,28.6,28.9,2.3,2,ND,2.50E-03,ND,2.83E-03
2012/11/21 16:00,28.5,27.3,28.7,29.4,28.6,28.9,2.3,2,ND,2.50E-03,ND,2.84E-03
2012/11/21 17:00,28.4,27.1,28.6,29.4,28.5,28.8,2.3,2,ND,2.50E-03,ND,2.82E-03
2012/11/21 18:00,28.5,27.2,28.7,29.4,28.6,28.9,2.3,2,ND,2.48E-03,ND,3.00E-03
2012/11/21 19:00,28.4,27.2,28.7,29.4,28.6,28.9,2.3,2,2.44E-03,2.27E-03,ND,2.80E-03
2012/11/21 20:00,28.4,27.2,28.7,29.4,28.6,28.9,2.3,2,ND,2.47E-03,ND,2.84E-03
2012/11/21 21:00,28.4,27.2,28.7,29.4,28.6,28.9,2.3,2,3.36E-03,2.47E-03,ND,2.81E-03
2012/11/21 22:00,28.4,27.1,28.6,29.4,28.5,28.8,2.3,2,ND,2.47E-03,2.91E-03,2.80E-03
2012/11/21 23:00,28.4,27.1,28.6,29.4,28.5,28.8,2.3,2,ND,2.47E-03,ND,3.01E-03
2012/11/22 0:00,28.4,27.1,28.6,29.4,28.6,28.8,2.3,2,ND,2.27E-03,ND,2.81E-03
2012/11/22 1:00,28.4,27.1,28.6,29.4,28.5,28.8,2.3,2,ND,2.45E-03,ND,2.97E-03
2012/11/22 2:00,28.4,27.1,28.6,29.3,28.5,28.8,2.3,2,ND,2.46E-03,2.80E-03,2.78E-03
2012/11/22 3:00,28.3,27.1,28.6,29.3,28.5,28.8,2.3,2,ND,2.25E-03,ND,2.97E-03
2012/11/22 4:00,28.3,27.1,28.6,29.3,28.5,28.8,2.3,2,ND,2.45E-03,4.11E-03,2.75E-03
2012/11/22 5:00,28.4,27.2,28.6,29.4,28.5,28.8,2.3,2,ND,2.43E-03,ND,2.79E-03
2012/11/22 6:00,28.3,27.1,28.6,29.3,28.5,28.8,2.3,2,3.24E-03,2.42E-03,ND,2.96E-03
2012/11/22 7:00,28.3,27.1,28.5,29.3,28.5,28.7,2.3,2,2.56E-03,2.42E-03,ND,2.76E-03
2012/11/22 8:00,28.3,27,28.5,29.3,28.5,28.7,2.3,2,ND,2.44E-03,3.23E-03,2.76E-03
2012/11/22 9:00,28.2,27,28.5,29.2,28.4,28.7,2.3,2,2.32E-03,2.22E-03,ND,2.96E-03
2012/11/22 10:00,28.2,26.9,28.5,29.2,28.4,28.7,2.3,2,ND,2.44E-03,ND,2.76E-03
2012/11/22 11:00,28.2,26.9,28.5,29.2,28.4,28.7,2.3,2,ND,2.43E-03,ND,2.93E-03
2012/11/22 12:00,28.1,26.9,28.4,29.2,28.4,28.7,2.3,2,ND,2.55E-03,ND,2.93E-03
2012/11/22 13:00,28.2,26.9,28.5,29.2,28.4,28.7,2.3,2,3.19E-03,2.19E-03,ND,2.75E-03
2012/11/22 14:00,28.2,26.9,28.5,29.2,28.4,28.7,2.3,2,ND,2.41E-03,ND,2.73E-03
2012/11/22 15:00,28.2,26.9,28.5,29.2,28.4,28.7,2.3,2,ND,2.19E-03,ND,2.72E-03
2012/11/22 16:00,28.2,27,28.5,29.2,28.4,28.7,2.2,2,ND,2.40E-03,ND,2.74E-03
2012/11/22 17:00,28.2,27,28.5,29.2,28.4,28.7,2.2,2,ND,2.21E-03,ND,2.73E-03
2012/11/22 18:00,28.3,27,28.5,29.3,28.4,28.7,2.2,2,ND,2.20E-03,ND,2.73E-03
2012/11/22 19:00,28.3,27,28.5,29.3,28.5,28.7,2.2,2,ND,2.39E-03,ND,2.73E-03
2012/11/22 20:00,28.3,27,28.5,29.3,28.5,28.8,2.2,2,2.50E-03,2.19E-03,3.52E-03,2.88E-03
2012/11/22 21:00,28.4,27.1,28.6,29.3,28.5,28.8,2.2,2,ND,2.38E-03,ND,2.70E-03
2012/11/22 22:00,28.3,27.1,28.6,29.3,28.5,28.8,2.2,2,2.48E-03,2.37E-03,ND,2.73E-03
2012/11/22 23:00,28.5,27.3,28.6,29.4,28.5,28.8,2.2,2,ND,2.37E-03,3.26E-03,2.68E-03
2012/11/23 0:00,28.4,27.1,28.6,29.4,28.5,28.8,2.2,2,2.45E-03,2.34E-03,ND,2.67E-03
2012/11/23 1:00,28.3,27,28.5,29.3,28.5,28.8,2.2,2,ND,2.35E-03,ND,2.70E-03
2012/11/23 2:00,28.3,27,28.5,29.3,28.5,28.7,2.2,2,ND,2.16E-03,ND,2.70E-03
2012/11/23 3:00,28.3,27.1,28.5,29.3,28.5,28.7,2.2,2,ND,2.25E-03,ND,2.69E-03
2012/11/23 4:00,28.2,27,28.5,29.2,28.4,28.7,2.2,2,ND,2.16E-03,ND,2.68E-03
2012/11/23 5:00,28.3,27,28.5,29.3,28.4,28.7,2.2,2,ND,2.16E-03,ND,2.67E-03
2012/11/23 6:00,28.3,27,28.5,29.3,28.4,28.7,2.2,2,ND,2.16E-03,ND,2.66E-03
2012/11/23 7:00,28.2,27,28.5,29.2,28.4,28.7,2.2,2,ND,2.44E-03,ND,2.67E-03
2012/11/23 8:00,28.2,26.9,28.4,29.1,28.4,28.6,2.2,2,2.20E-03,2.14E-03,ND,2.66E-03
2012/11/23 9:00,28.2,26.9,28.5,29.2,28.4,28.7,2.2,2,ND,2.14E-03,2.76E-03,2.66E-03
2012/11/23 10:00,28.3,27.1,28.5,29.3,28.4,28.7,2.2,2,ND,2.33E-03,ND,2.84E-03
2012/11/23 11:00,28.2,26.9,28.5,29.2,28.4,28.7,2.2,2,ND,2.33E-03,ND,2.64E-03
2012/11/23 12:00,28.3,27,28.5,29.2,28.4,28.7,2.2,2,ND,2.33E-03,ND,2.66E-03
2012/11/23 13:00,28.2,26.9,28.5,29.2,28.4,28.7,2.2,2,2.92E-03,2.30E-03,ND,2.82E-03
2012/11/23 14:00,28.2,26.9,28.5,29.2,28.4,28.7,2.2,2,ND,2.13E-03,ND,2.63E-03
2012/11/23 15:00,28.3,27,28.5,29.3,28.5,28.7,2.2,2,ND,2.14E-03,ND,2.62E-03
2012/11/23 16:00,28.3,27,28.5,29.2,28.4,28.7,2.1,2,2.64E-03,2.12E-03,ND,2.62E-03
2012/11/23 17:00,28.3,27,28.5,29.2,28.4,28.7,2.1,2,ND,2.12E-03,ND,2.64E-03
2012/11/23 18:00,28.3,27,28.6,29.3,28.5,28.8,2.1,2,ND,2.30E-03,ND,2.77E-03
2012/11/23 19:00,28.4,27.1,28.6,29.3,28.5,28.8,2.1,2,2.68E-03,2.11E-03,ND,2.79E-03
2012/11/23 20:00,28.5,27.2,28.7,29.4,28.5,28.9,2.1,2,2.14E-03,2.10E-03,ND,2.68E-03
2012/11/23 21:00,28.4,27.2,28.7,29.4,28.5,28.8,2.1,2,ND,2.29E-03,ND,2.49E-03
2012/11/23 22:00,28.4,27.1,28.6,29.4,28.5,28.8,2.1,2,ND,2.31E-03,ND,2.63E-03
2012/11/23 23:00,28.4,27.1,28.7,29.4,28.5,28.8,2.1,2,ND,2.28E-03,ND,2.76E-03
2012/11/24 0:00,28.4,27.1,28.6,29.4,28.5,28.8,2.1,2,ND,2.28E-03,3.42E-03,2.75E-03
2012/11/24 1:00,28.4,27.1,28.6,29.4,28.5,28.8,2.1,2,ND,2.10E-03,2.84E-03,2.59E-03
2012/11/24 2:00,28.4,27.1,28.6,29.3,28.5,28.8,2.1,2,ND,2.28E-03,ND,2.59E-03
2012/11/24 3:00,28.4,27.1,28.6,29.3,28.5,28.8,2.1,2,ND,2.10E-03,ND,2.57E-03
2012/11/24 4:00,28.3,27.1,28.6,29.3,28.5,28.8,2.1,2,ND,2.29E-03,ND,2.60E-03
2012/11/24 5:00,28.3,27,28.6,29.3,28.5,28.8,2.1,2,2.22E-03,2.08E-03,ND,2.57E-03
2012/11/24 6:00,28.3,27,28.6,29.3,28.5,28.8,2.1,2,2.99E-03,2.06E-03,ND,2.60E-03
2012/11/24 7:00,28.3,27,28.5,29.3,28.5,28.7,2.1,2,ND,2.07E-03,ND,2.57E-03
2012/11/24 8:00,28.3,27,28.5,29.3,28.5,28.7,2.1,2,ND,2.26E-03,2.93E-03,2.72E-03
2012/11/24 9:00,28.2,27,28.5,29.3,28.4,28.7,2.1,2,ND,2.26E-03,ND,2.58E-03
2012/11/24 10:00,28.3,26.9,28.5,29.3,28.5,28.7,2.5,2,2.69E-03,2.08E-03,ND,2.76E-03
2012/11/24 11:00,28.2,26.9,28.5,29.2,28.4,28.7,2.5,2,ND,2.07E-03,ND,2.59E-03
2012/11/24 12:00,28.2,26.9,28.5,29.2,28.4,28.7,2.5,2,ND,2.25E-03,ND,2.56E-03
2012/11/24 13:00,28.2,27,28.5,29.2,28.4,28.7,2.5,2,4.64E-03,2.26E-03,ND,2.55E-03
2012/11/24 14:00,28.2,27,28.5,29.2,28.4,28.7,2.5,2,ND,2.25E-03,ND,2.56E-03
2012/11/24 15:00,28.2,27,28.5,29.2,28.4,28.7,2.5,2,ND,2.08E-03,ND,2.57E-03
2012/11/24 16:00,28.2,26.9,28.5,29.2,28.4,28.7,2.4,2,ND,2.25E-03,2.70E-03,2.54E-03
2012/11/24 17:00,28.2,27,28.5,29.2,28.4,28.7,2.4,2,ND,2.24E-03,ND,2.54E-03
2012/11/24 18:00,28.2,26.9,28.5,29.2,28.4,28.7,2.3,2,ND,2.25E-03,ND,2.55E-03
2012/11/24 19:00,28.2,26.9,28.5,29.2,28.4,28.7,2.3,2,2.79E-03,2.24E-03,ND,2.54E-03
2012/11/24 20:00,28.2,26.9,28.4,29.2,28.4,28.7,2.3,2,2.22E-03,2.05E-03,ND,2.69E-03
2012/11/24 21:00,28.2,26.9,28.4,29.2,28.4,28.7,2.3,2,ND,2.05E-03,ND,2.54E-03
2012/11/24 22:00,28.2,26.9,28.4,29.2,28.4,28.7,2.3,2,ND,2.21E-03,ND,2.69E-03
2012/11/24 23:00,28.1,26.9,28.4,29.1,28.3,28.6,2.3,2,ND,2.22E-03,3.85E-03,2.51E-03
2012/11/25 0:00,28.1,26.8,28.4,29.1,28.3,28.6,2.3,2,2.95E-03,2.20E-03,ND,2.50E-03
2012/11/25 1:00,28.1,26.8,28.4,29.1,28.3,28.6,2.3,2,2.20E-03,2.03E-03,3.82E-03,2.50E-03
2012/11/25 2:00,28,26.8,28.3,29.1,28.3,28.5,2.3,2,ND,2.21E-03,ND,2.53E-03
2012/11/25 3:00,28,26.7,28.3,29.1,28.3,28.5,2.3,2,ND,2.21E-03,ND,2.67E-03
2012/11/25 4:00,28,26.7,28.3,29,28.2,28.5,2.3,2,2.43E-03,2.02E-03,ND,2.51E-03
2012/11/25 5:00,27.9,26.7,28.3,29,28.2,28.5,2.3,2,2.16E-03,2.01E-03,ND,2.50E-03
2012/11/25 6:00,27.9,26.6,28.2,29,28.2,28.5,2.3,2,ND,2.22E-03,ND,2.49E-03
2012/11/25 7:00,27.9,26.6,28.2,29,28.2,28.5,2.3,2,2.56E-03,2.01E-03,ND,2.50E-03
2012/11/25 8:00,27.9,26.6,28.2,29,28.2,28.5,2.3,2,ND,2.21E-03,ND,2.51E-03
2012/11/25 9:00,27.9,26.6,28.2,29,28.2,28.5,2.3,2,ND,2.19E-03,ND,2.68E-03
2012/11/25 10:00,27.9,26.6,28.2,28.9,28.1,28.4,2.3,2,ND,2.03E-03,ND,2.50E-03
2012/11/25 11:00,27.8,26.6,28.1,28.9,28.1,28.4,2.2,2,ND,2.21E-03,ND,2.65E-03
2012/11/25 12:00,27.9,26.6,28.2,28.9,28.1,28.4,2.2,2,ND,2.18E-03,ND,2.47E-03
2012/11/25 13:00,27.9,26.6,28.2,28.9,28.1,28.4,2.2,2,ND,2.20E-03,ND,2.48E-03
2012/11/25 14:00,27.9,26.6,28.2,28.9,28.1,28.4,2.2,1.9,ND,2.19E-03,ND,2.48E-03
2012/11/25 15:00,27.9,26.6,28.2,28.9,28.1,28.4,2.5,2,ND,2.18E-03,ND,2.65E-03
2012/11/25 16:00,27.9,26.6,28.2,28.9,28.1,28.4,2.5,2,3.29E-03,2.00E-03,3.00E-03,2.44E-03
2012/11/25 17:00,27.9,26.7,28.2,28.9,28.1,28.4,2.6,2,2.44E-03,2.17E-03,ND,2.48E-03
2012/11/25 18:00,28,26.7,28.3,29,28.2,28.5,2.6,2,2.10E-03,2.00E-03,ND,2.47E-03
2012/11/25 19:00,28,26.7,28.3,29,28.2,28.5,2.6,2,ND,2.17E-03,2.71E-03,2.46E-03
2012/11/25 20:00,28,26.7,28.2,29,28.2,28.5,2.6,2,2.43E-03,2.16E-03,ND,2.44E-03
2012/11/25 21:00,27.9,26.7,28.2,29,28.2,28.5,2.6,2,2.56E-03,2.14E-03,ND,2.62E-03
2012/11/25 22:00,27.9,26.7,28.2,29,28.2,28.5,2.6,2,ND,1.99E-03,ND,2.44E-03
2012/11/25 23:00,28,26.7,28.3,29,28.2,28.5,2.6,2,2.70E-03,1.96E-03,ND,2.47E-03
2012/11/26 0:00,27.9,26.7,28.2,29,28.2,28.5,2.6,2,2.67E-03,2.15E-03,3.16E-03,2.43E-03
2012/11/26 1:00,27.9,26.6,28.2,28.9,28.1,28.4,2.6,2,ND,1.98E-03,2.78E-03,2.42E-03
2012/11/26 2:00,27.9,26.7,28.2,29,28.1,28.5,2.6,2,ND,2.16E-03,ND,2.44E-03
2012/11/26 3:00,27.9,26.6,28.2,28.9,28.1,28.4,2.6,2,2.48E-03,2.14E-03,ND,2.71E-03
2012/11/26 4:00,27.9,26.6,28.2,28.9,28.1,28.4,2.6,2,ND,1.96E-03,ND,2.43E-03
2012/11/26 5:00,28,26.7,28.2,29,28.1,28.4,2.6,2,ND,1.98E-03,ND,2.45E-03
2012/11/26 6:00,27.9,26.6,28.2,28.9,28.1,28.4,2.6,2,ND,1.97E-03,ND,2.60E-03
2012/11/26 7:00,27.9,26.6,28.1,28.9,28.1,28.4,2.6,2,ND,2.14E-03,ND,2.43E-03
2012/11/26 8:00,27.9,26.6,28.2,28.9,28.1,28.4,2.6,2,ND,1.97E-03,ND,2.45E-03
2012/11/26 9:00,28,26.8,28.2,29,28.1,28.5,2.5,2,ND,1.97E-03,ND,2.43E-03
2012/11/26 10:00,27.9,26.6,28.1,28.9,28.1,28.4,2.5,2,2.30E-03,2.14E-03,ND,2.42E-03
2012/11/26 11:00,28.1,26.8,28.2,29,28.1,28.4,2.5,2,ND,1.94E-03,ND,2.43E-03
2012/11/26 12:00,27.9,26.7,28.2,28.9,28.1,28.4,2.4,2,ND,2.12E-03,ND,2.56E-03
2012/11/26 13:00,28.1,26.9,28.3,29,28.2,28.5,2.4,2,ND,2.11E-03,ND,2.38E-03
2012/11/26 14:00,28.1,26.9,28.3,29,28.2,28.5,2.4,2,ND,2.09E-03,ND,2.37E-03
2012/11/26 15:00,28.2,26.9,28.3,29.1,28.2,28.5,2.4,2,ND,2.09E-03,3.02E-03,2.34E-03
2012/11/26 16:00,28.2,26.9,28.3,29.1,28.2,28.5,2.4,2,2.17E-03,2.06E-03,ND,2.35E-03
2012/11/26 17:00,28.1,26.9,28.3,29.1,28.2,28.5,2.5,2,2.44E-03,2.05E-03,2.53E-03,2.33E-03
2012/11/26 18:00,28.1,26.8,28.3,29,28.2,28.5,2.5,2,2.45E-03,2.01E-03,ND,2.30E-03
2012/11/26 19:00,28.1,26.9,28.3,29.1,28.2,28.5,2.5,2,2.87E-03,1.85E-03,2.52E-03,2.27E-03
2012/11/26 20:00,28.2,26.9,28.3,29.1,28.2,28.5,2.5,2,2.43E-03,1.99E-03,ND,2.27E-03
2012/11/26 21:00,28.1,26.9,28.3,29.1,28.2,28.5,2.5,2,ND,1.99E-03,ND,2.24E-03
2012/11/26 22:00,28.2,27,28.3,29.1,28.2,28.5,2.5,2,1.98E-03,1.81E-03,ND,2.26E-03
2012/11/26 23:00,28.1,26.9,28.3,29.1,28.2,28.5,2.5,2,ND,1.94E-03,ND,2.22E-03
2012/11/27 0:00,28.1,26.8,28.3,29.1,28.2,28.5,2.5,2,ND,1.96E-03,ND,2.22E-03
2012/11/27 1:00,28.1,26.9,28.3,29.1,28.2,28.5,2.5,2,ND,1.78E-03,ND,2.19E-03
2012/11/27 2:00,28.1,26.9,28.3,29,28.2,28.5,2.5,2,2.10E-03,1.76E-03,ND,2.18E-03
2012/11/27 3:00,27.9,26.7,28.2,28.9,28.1,28.4,2.5,2,2.03E-03,1.89E-03,ND,2.18E-03
2012/11/27 4:00,28,26.7,28.2,28.9,28.2,28.4,2.5,2,2.29E-03,1.73E-03,ND,2.14E-03
2012/11/27 5:00,28,26.7,28.2,28.9,28.1,28.4,2.5,2,�m�c,1.74E-03,ND,2.12E-03
2012/11/27 6:00,27.9,26.7,28.2,28.9,28.1,28.4,2.5,2,�m�c,1.87E-03,2.46E-03,2.18E-03
2012/11/27 7:00,27.9,26.7,28.2,28.9,28.1,28.4,2.5,2,�m�c,1.70E-03,ND,2.13E-03
2012/11/27 8:00,27.9,26.7,28.2,29,28.2,28.4,2.5,2,�m�c,1.85E-03,ND,2.22E-03
2012/11/27 9:00,28,26.7,28.2,29,28.1,28.4,2.4,2,ND,1.85E-03,ND,2.09E-03
2012/11/27 10:00,27.9,26.7,28.2,29,28.2,28.5,2.4,2,1.86E-03,1.83E-03,ND,2.07E-03
2012/11/27 11:00,27.9,26.6,28.2,28.9,28.1,28.4,2.4,2,2.26E-03,1.81E-03,ND,2.19E-03
2012/11/27 12:00,27.9,26.6,28.2,29,28.1,28.4,2.4,2,2.42E-03,1.80E-03,2.70E-03,2.03E-03
2012/11/27 13:00,27.9,26.6,28.2,29,28.1,28.4,2.4,2,1.80E-03,1.65E-03,ND,2.17E-03
2012/11/27 14:00,27.9,26.6,28.2,29,28.2,28.4,2.4,2,ND,1.79E-03,ND,2.05E-03,
2012/11/27 15:00,27.9,26.6,28.2,29,28.1,28.4,2.4,2,2.69E-03,1.77E-03,ND,2.00E-03,
2012/11/27 16:00,27.9,26.6,28.2,29,28.1,28.4,2.4,2,2.13E-03,1.61E-03,2.79E-03,1.97E-03,
2012/11/27 17:00,27.9,26.5,28.1,28.9,28.1,28.5,2.5,2.5,2.73E-03,1.59E-03,ND,2.10E-03,Started data collection with the flowmeter for the reactor water injection pump in the Turbine Building.
2012/11/27 18:00,27.9,26.5,28.1,28.9,28.1,28.4,2.4,2.5,ND,1.59E-03,ND,1.97E-03,
2012/11/27 19:00,27.8,26.5,28.1,28.9,28,28.4,2.4,2.5,ND,1.73E-03,ND,2.08E-03,
2012/11/27 20:00,27.8,26.4,28.1,28.9,28,28.3,2.3,2.5,2.04E-03,1.56E-03,2.35E-03,1.92E-03,
2012/11/27 21:00,27.8,26.4,28.1,28.9,28,28.4,2.1,2.5,1.71E-03,1.57E-03,2.49E-03,1.91E-03,
2012/11/27 22:00,27.8,26.4,28,28.9,28,28.4,2.1,2.5,2.49E-03,1.55E-03,2.42E-03,1.91E-03,
2012/11/27 23:00,27.7,26.3,28,28.8,27.9,28.2,2.1,2.4,2.31E-03,1.67E-03,ND,1.90E-03,
2012/11/28 0:00,27.7,26.3,27.9,28.8,27.9,28.2,2.5,2.5,2.39E-03,1.53E-03,ND,1.89E-03,
2012/11/28 1:00,27.6,26.2,27.9,28.8,27.9,28.2,2.5,2.5,1.69E-03,1.53E-03,2.63E-03,1.99E-03,
2012/11/28 2:00,27.6,26.2,27.8,28.7,27.8,28.1,2.5,2.5,2.08E-03,1.50E-03,ND,1.86E-03,
2012/11/28 3:00,27.6,26.1,27.8,28.7,27.8,28.1,2.5,2.5,2.63E-03,1.61E-03,2.07E-03,1.84E-03,
2012/11/28 4:00,27.5,26.1,27.8,28.7,27.7,28.1,2.5,2.5,1.77E-03,1.63E-03,ND,1.85E-03,
2012/11/28 5:00,27.5,26.1,27.8,28.6,27.7,28,2.5,2.5,1.80E-03,1.48E-03,ND,1.83E-03,
2012/11/28 6:00,27.4,26,27.7,28.6,27.7,28,2.5,2.5,1.80E-03,1.62E-03,ND,1.93E-03
2012/11/28 7:00,27.4,26,27.7,28.5,27.6,27.9,2.5,2.5,ND,1.61E-03,ND,1.82E-03
2012/11/28 8:00,27.3,26,27.6,28.5,27.6,27.9,2.5,2.5,-,-,1.90E-03,1.79E-03
2012/11/28 9:00,27.3,25.9,27.6,28.5,27.6,27.9,2.5,2.5,-,-,2.30E-03,1.76E-03
2012/11/28 10:00,27.3,25.9,27.6,28.4,27.6,27.8,2.5,2.5,-,-,1.96E-03,1.75E-03
2012/11/28 11:00,27.2,25.9,27.6,28.4,27.5,27.8,2.5,2.5,-,-,2.00E-03,1.85E-03
2012/11/28 12:00,27.3,25.9,27.6,28.4,27.5,27.8,2.5,2.5,-,-,ND,1.75E-03
2012/11/28 13:00,27.3,25.9,27.6,28.4,27.5,27.8,2.5,2.5,-,-,2.75E-03,1.77E-03
2012/11/28 14:00,27.3,25.9,27.6,28.4,27.5,27.8,2.5,2.5,-,-,2.80E-03,1.81E-03
2012/11/28 15:00,27.3,25.9,27.6,28.4,27.5,27.8,2.5,2.5,-,-,ND,1.84E-03
2012/11/28 16:00,27.3,25.9,27.6,28.4,27.5,27.8,2.5,2.5,-,-,3.08E-03,1.79E-03
2012/11/28 17:00,27.3,25.9,27.6,28.4,27.5,27.8,2.5,2.5,-,-,ND,1.80E-03
2012/11/28 18:00,27.3,25.9,27.6,28.4,27.5,27.8,2.4,2.5,-,-,2.58E-03,1.65E-03
2012/11/28 19:00,27.3,25.9,27.6,28.4,27.5,27.8,2.4,2.4,-,-,1.84E-03,1.66E-03
2012/11/28 20:00,27.3,25.9,27.5,28.4,27.5,27.8,2.4,2.5,-,-,ND,1.66E-03
2012/11/28 21:00,27.3,25.9,27.5,28.4,27.5,27.8,2.4,2.5,-,-,ND,1.76E-03
2012/11/28 22:00,27.2,25.9,27.5,28.3,27.5,27.7,2.4,2.5,-,-,2.03E-03,1.62E-03
2012/11/28 23:00,27.2,25.8,27.5,28.3,27.4,27.7,2.4,2.5,-,-,2.13E-03,1.60E-03
2012/11/29 0:00,27.2,25.9,27.5,28.3,27.4,27.7,2.4,2.5,-,-,1.73E-03,1.71E-03
2012/11/29 1:00,27.2,25.8,27.5,28.3,27.4,27.7,2.5,2.5,-,-,ND,1.71E-03
2012/11/29 2:00,27.2,25.8,27.5,28.3,27.4,27.7,2.5,2.5,-,-,ND,1.80E-03
2012/11/29 3:00,27.2,25.8,27.4,28.3,27.4,27.7,2.4,2.5,-,-,ND,1.60E-03
2012/11/29 4:00,27.2,25.8,27.4,28.2,27.4,27.6,2.4,2.5,-,-,2.48E-03,1.55E-03
2012/11/29 5:00,27.2,25.8,27.4,28.2,27.4,27.6,2.4,2.5,-,-,1.68E-03,1.57E-03
2012/11/29 6:00,27.2,25.8,27.5,28.3,27.4,27.7,2.4,2.5,-,-,1.88E-03,1.54E-03
2012/11/29 7:00,27.2,25.8,27.5,28.2,27.4,27.6,2.4,2.5,-,-,ND,1.62E-03
2012/11/29 8:00,27.1,25.8,27.5,28.2,27.3,27.6,2.4,2.5,-,-,1.87E-03,1.51E-03
2012/11/29 9:00,27.1,25.7,27.4,28.2,27.3,27.6,2.4,2.5,-,-,2.69E-03,1.60E-03
2012/11/29 10:00,27.1,25.7,27.4,28.2,27.3,27.6,2.4,2.5,-,-,1.76E-03,1.62E-03
2012/11/29 11:00,27.1,25.8,27.3,28.2,27.3,27.6,2.4,2.5,-,-,1.81E-03,1.61E-03
2012/11/29 12:00,27.1,25.7,27.3,28.1,27.3,27.6,2.4,2.5,-,-,1.72E-03,1.59E-03
2012/11/29 13:00,27.2,25.9,27.4,28.2,27.3,27.6,2.4,2.5,-,-,1.77E-03,1.59E-03
2012/11/29 14:00,27.1,25.8,27.3,28.1,27.3,27.6,2.4,2.5,-,-,3.03E-03,1.56E-03
2012/11/29 15:00,27,25.7,27.3,28.1,27.2,27.5,2.4,2.5,-,-,1.78E-03,1.47E-03
2012/11/29 16:00,27,25.6,27.2,28,27.2,27.5,2.4,2.5,-,-,2.16E-03,1.53E-03
2012/11/29 17:00,27,25.6,27.2,28,27.2,27.5,2.4,2.5,-,-,2.20E-03,1.53E-03
2012/11/29 18:00,27,25.6,27.2,28,27.2,27.5,2.4,2.5,-,-,1.98E-03,1.44E-03
2012/11/29 19:00,27,25.7,27.3,28.1,27.3,27.5,2.4,2.5,-,-,2.10E-03,1.43E-03
2012/11/29 20:00,27,25.7,27.3,28.1,27.2,27.5,2.4,2.5,-,-,2.39E-03,1.50E-03
2012/11/29 21:00,27,25.7,27.3,28,27.2,27.5,2.4,2.5,-,-,1.96E-03,1.51E-03
2012/11/29 22:00,27,25.6,27.2,28,27.2,27.5,2.4,2.5,-,-,1.79E-03,1.48E-03
2012/11/29 23:00,27,25.7,27.3,28,27.2,27.5,2.4,2.5,-,-,1.50E-03,1.40E-03
2012/11/30 0:00,27,25.7,27.3,28,27.2,27.5,2.4,2.5,-,-,2.16E-03,1.36E-03
2012/11/30 1:00,27,25.7,27.3,28.1,27.3,27.5,2.4,2.5,-,-,1.81E-03,1.36E-03
2012/11/30 2:00,27,25.6,27.2,28,27.2,27.5,2.4,2.5,-,-,1.95E-03,1.44E-03
2012/11/30 3:00,27,25.6,27.2,28,27.2,27.5,2.4,2.5,-,-,1.87E-03,1.35E-03
2012/11/30 4:00,26.9,25.6,27.2,28,27.2,27.4,2.4,2.5,-,-,1.47E-03,1.44E-03
2012/11/30 5:00,26.9,25.6,27.2,28,27.2,27.4,2.4,2.5,-,-,2.05E-03,1.33E-03
2012/11/30 6:00,26.9,25.6,27.2,28,27.2,27.4,2.4,2.5,-,-,1.67E-03,1.34E-03,
2012/11/30 7:00,26.9,25.6,27.1,27.9,27.1,27.4,2.4,2.5,-,-,1.79E-03,1.32E-03,
2012/11/30 8:00,26.9,25.6,27.1,27.9,27.1,27.4,2.4,2.5,-,-,1.92E-03,1.31E-03,
2012/11/30 9:00,26.8,25.5,27.1,27.9,27.1,27.4,2.4,2.5,-,-,1.81E-03,1.32E-03,
2012/11/30 10:00,26.8,25.5,27.1,27.8,27.1,27.3,2.4,2.5,-,-,1.95E-03,1.29E-03,
2012/11/30 11:00,26.8,25.4,27.1,27.9,27.1,27.3,2.4,2.5,-,-,1.45E-03,1.38E-03,
