,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2012/12/24 4:00,23.1,21.8,23.4,24.2,23.4,23.7,2.5,1.9,�m�c,1.54E-03,2.68E-03,1.72E-03
2012/12/24 5:00,23.1,21.8,23.4,24.2,23.4,23.6,2.5,1.9,2.23E-03,1.52E-03,2.22E-03,1.81E-03
2012/12/24 6:00,23,21.7,23.3,24.1,23.3,23.5,2.5,1.9,�m�c,1.53E-03,�m�c,1.72E-03
2012/12/24 7:00,23,21.7,23.3,24.1,23.3,23.5,2.5,1.9,2.67E-03,1.50E-03,�m�c,1.83E-03
2012/12/24 8:00,23,21.7,23.3,24.1,23.3,23.5,2.5,1.9,2.71E-03,1.50E-03,1.91E-03,1.83E-03
2012/12/24 9:00,22.9,21.7,23.3,24,23.3,23.5,2.5,1.9,2.51E-03,1.50E-03,�m�c,1.72E-03
2012/12/24 10:00,22.9,21.7,23.3,24,23.3,23.5,2.5,1.9,ND,1.53E-03,�m�c,1.70E-03
2012/12/24 11:00,22.9,21.7,23.2,24,23.3,23.5,2.5,1.9,2.34E-03,1.50E-03,�m�c,1.84E-03
2012/12/24 12:00,22.9,21.6,23.2,24,23.2,23.5,2.5,1.9,ND,1.51E-03,2.00E-03,1.70E-03
2012/12/24 13:00,22.8,21.5,23.1,23.9,23.1,23.4,2.5,1.9,1.56E-03,1.51E-03,�m�c,1.72E-03
2012/12/24 14:00,22.7,21.5,23,23.9,23.1,23.3,2.5,1.9,ND,1.53E-03,1.97E-03,1.80E-03
2012/12/24 15:00,22.7,21.4,23,23.8,23.1,23.3,2.5,1.9,ND,1.52E-03,�m�c,1.82E-03
2012/12/24 16:00,22.6,21.3,22.9,23.7,23,23.2,2.5,1.9,2.55E-03,1.48E-03,2.19E-03,1.70E-03
2012/12/24 17:00,22.7,21.4,23,23.8,23.1,23.3,2.5,1.9,ND,1.51E-03,1.75E-03,1.70E-03
2012/12/24 18:00,22.7,21.4,23,23.8,23,23.3,2.5,1.9,2.41E-03,1.50E-03,�m�c,1.70E-03
2012/12/24 19:00,22.6,21.3,22.9,23.7,23,23.2,2.5,1.9,2.11E-03,1.50E-03,2.01E-03,1.81E-03
2012/12/24 20:00,22.6,21.4,23,23.7,23,23.2,2.5,1.9,1.65E-03,1.52E-03,1.92E-03,1.82E-03
2012/12/24 21:00,22.6,21.3,22.9,23.7,23,23.2,2.5,1.9,ND,1.49E-03,�m�c,1.69E-03
2012/12/24 22:00,22.6,21.4,22.9,23.7,23,23.2,2.5,1.9,2.56E-03,1.48E-03,�m�c,1.69E-03
2012/12/24 23:00,22.5,21.3,22.9,23.7,23,23.2,2.5,1.9,ND,1.50E-03,2.32E-03,1.79E-03
2012/12/25 0:00,22.6,21.3,22.9,23.7,23,23.2,2.5,1.9,1.61E-03,1.50E-03,�m�c,1.69E-03
2012/12/25 1:00,22.6,21.3,22.9,23.7,23,23.2,2.5,1.9,ND,1.50E-03,ND,1.80E-03
2012/12/25 2:00,22.5,21.3,22.9,23.7,22.9,23.1,2.5,1.9,ND,1.51E-03,2.89E-03,1.78E-03
2012/12/25 3:00,22.5,21.3,22.9,23.7,22.9,23.1,2.5,1.9,1.86E-03,1.48E-03,2.44E-03,1.78E-03
2012/12/25 4:00,22.5,21.3,22.9,23.7,22.9,23.1,2.5,1.9,2.77E-03,1.49E-03,2.58E-03,1.77E-03
2012/12/25 5:00,22.5,21.3,22.9,23.7,22.9,23.1,2.5,1.9,1.73E-03,1.49E-03,1.83E-03,1.69E-03
2012/12/25 6:00,22.4,21.2,22.8,23.6,22.9,23.1,2.5,1.9,2.03E-03,1.50E-03,2.70E-03,1.69E-03
2012/12/25 7:00,22.5,21.2,22.8,23.6,22.9,23.1,2.5,1.9,1.71E-03,1.36E-03,ND,1.80E-03
2012/12/25 8:00,22.4,21.1,22.8,23.5,22.8,23,2.5,1.9,ND,1.50E-03,2.08E-03,1.68E-03
2012/12/25 9:00,22.4,21.1,22.8,23.5,22.8,23,2.5,1.9,1.82E-03,1.47E-03,2.24E-03,1.67E-03
2012/12/25 10:00,22.3,21.1,22.7,23.5,22.8,23,2.5,1.9,1.73E-03,1.48E-03,1.93E-03,1.78E-03
2012/12/25 11:00,22.4,21.2,22.8,23.5,22.8,23,2.5,1.9,2.17E-03,1.47E-03,ND,1.68E-03
2012/12/25 12:00,22.5,21.3,22.9,23.6,22.9,23.1,2.5,1.9,1.82E-03,1.48E-03,2.24E-03,1.66E-03
2012/12/25 13:00,22.5,21.2,22.8,23.6,22.8,23.1,2.5,1.9,2.52E-03,1.46E-03,ND,1.68E-03
2012/12/25 14:00,22.6,21.3,22.9,23.7,22.9,23.1,2.5,1.9,ND,1.48E-03,ND,1.67E-03
2012/12/25 15:00,22.5,21.3,22.9,23.6,22.9,23.1,2.5,1.9,2.05E-03,1.47E-03,ND,1.67E-03
2012/12/25 16:00,22.5,21.3,22.8,23.6,22.9,23.1,2.5,1.9,2.19E-03,1.46E-03,ND,1.78E-03
2012/12/25 17:00,22.6,21.3,22.9,23.7,22.9,23.1,2.5,1.9,ND,1.37E-03,2.20E-03,1.77E-03
2012/12/25 18:00,22.6,21.4,22.9,23.7,22.9,23.1,2.5,1.9,2.71E-03,1.46E-03,ND,1.78E-03
2012/12/25 19:00,22.6,21.4,22.9,23.7,22.9,23.1,2.5,1.9,1.51E-03,1.48E-03,2.19E-03,1.82E-03
2012/12/25 20:00,22.5,21.3,22.8,23.6,22.9,23.1,2.5,1.9,ND,1.49E-03,2.32E-03,1.62E-03
2012/12/25 21:00,22.6,21.3,22.9,23.7,22.9,23.1,2.5,1.9,ND,1.48E-03,1.82E-03,1.76E-03
2012/12/25 22:00,22.6,21.4,22.9,23.7,22.9,23.1,2.5,1.9,1.91E-03,1.46E-03,1.58E-03,1.35E-03
2012/12/25 23:00,22.6,21.4,22.9,23.7,22.9,23.1,2.5,1.9,1.51E-03,1.46E-03,ND,1.77E-03
2012/12/26 0:00,22.6,21.3,22.9,23.7,22.9,23.1,2.5,1.9,2.45E-03,1.44E-03,ND,1.77E-03
2012/12/26 1:00,22.5,21.3,22.8,23.6,22.9,23.1,2.5,1.9,2.49E-03,1.45E-03,ND,1.65E-03
2012/12/26 2:00,22.6,21.3,22.9,23.7,22.9,23.1,2.5,1.9,1.91E-03,1.46E-03,ND,1.67E-03
2012/12/26 3:00,22.5,21.3,22.9,23.6,22.9,23.1,2.5,1.9,1.78E-03,1.46E-03,ND,1.75E-03
2012/12/26 4:00,22.6,21.3,22.9,23.7,22.9,23.1,2.4,1.9,2.47E-03,1.43E-03,ND,1.75E-03
2012/12/26 5:00,22.6,21.3,22.9,23.7,22.9,23.1,2.4,1.9,2.00E-03,1.46E-03,ND,1.76E-03
2012/12/26 6:00,22.5,21.3,22.9,23.6,22.9,23.1,2.4,1.9,2.26E-03,1.44E-03,2.12E-03,1.64E-03
2012/12/26 7:00,22.5,21.3,22.9,23.6,22.9,23.1,2.4,1.9,2.00E-03,1.44E-03,2.15E-03,1.63E-03
2012/12/26 8:00,22.5,21.3,22.8,23.6,22.9,23.1,2.4,1.9,2.40E-03,1.44E-03,ND,1.75E-03
2012/12/26 9:00,22.6,21.3,22.9,23.6,22.9,23.1,2.4,1.9,2.27E-03,1.43E-03,2.01E-03,1.63E-03
2012/12/26 10:00,22.5,21.3,22.8,23.6,22.8,23.1,2.4,1.9,1.50E-03,1.46E-03,2.24E-03,1.75E-03
2012/12/26 11:00,22.4,21.2,22.8,23.5,22.8,23,2.4,1.9,1.92E-03,1.43E-03,ND,1.76E-03
2012/12/26 12:00,22.4,21.2,22.7,23.5,22.8,23,2.4,1.9,1.60E-03,1.44E-03,2.75E-03,1.61E-03
2012/12/26 13:00,22.4,21.2,22.7,23.5,22.8,23,2.4,1.9,2.23E-03,1.30E-03,2.47E-03,1.60E-03
2012/12/26 14:00,22.4,21.2,22.8,23.5,22.8,23,2.4,1.9,1.82E-03,1.41E-03,ND,1.62E-03
2012/12/26 15:00,22.4,21.1,22.7,23.5,22.8,23,2.4,1.9,1.71E-03,1.41E-03,ND,1.70E-03
2012/12/26 16:00,22.4,21.1,22.7,23.5,22.7,22.9,2.4,1.9,1.72E-03,1.28E-03,ND,1.65E-03
2012/12/26 17:00,22.3,21.1,22.7,23.5,22.7,22.9,2.4,1.9,�m�c,1.40E-03,1.87E-03,1.68E-03
2012/12/26 18:00,22.3,21.1,22.7,23.4,22.7,22.9,2.4,1.9,2.03E-03,1.37E-03,2.34E-03,1.55E-03
2012/12/26 19:00,22.3,21.1,22.7,23.5,22.7,22.9,2.4,1.9,�m�c,1.40E-03,1.79E-03,1.66E-03
2012/12/26 20:00,22.3,21,22.6,23.4,22.7,22.9,2.4,1.9,�m�c,1.38E-03,1.68E-03,1.53E-03
2012/12/26 21:00,22.2,21,22.6,23.3,22.7,22.9,2.4,1.9,1.40E-03,1.38E-03,1.59E-03,1.56E-03
2012/12/26 22:00,22.2,21,22.6,23.3,22.6,22.8,2.4,1.9,1.58E-03,1.36E-03,2.16E-03,1.62E-03
2012/12/26 23:00,22.2,21,22.5,23.3,22.6,22.8,2.4,1.9,ND,1.35E-03,1.82E-03,1.63E-03
2012/12/27 0:00,22.2,20.9,22.5,23.3,22.6,22.8,2.4,1.9,1.81E-03,1.34E-03,2.27E-03,1.62E-03
2012/12/27 1:00,22.1,20.9,22.5,23.3,22.6,22.8,2.4,1.9,1.96E-03,1.32E-03,1.71E-03,1.51E-03
2012/12/27 2:00,22.1,20.9,22.5,23.3,22.6,22.7,2.4,1.9,1.96E-03,1.32E-03,2.11E-03,1.50E-03
2012/12/27 3:00,22.1,20.9,22.5,23.2,22.5,22.7,2.4,1.9,1.66E-03,1.31E-03,1.65E-03,1.57E-03
2012/12/27 4:00,22.1,20.9,22.5,23.2,22.5,22.7,2.4,1.9,1.71E-03,1.31E-03,2.72E-03,1.46E-03
2012/12/27 5:00,22.1,20.9,22.5,23.3,22.6,22.8,2.4,1.9,2.59E-03,1.28E-03,2.49E-03,1.47E-03
2012/12/27 6:00,22.1,20.9,22.5,23.2,22.5,22.7,2.4,1.9,2.08E-03,1.29E-03,2.52E-03,1.43E-03
2012/12/27 7:00,22,20.7,22.4,23.1,22.4,22.6,2.4,1.9,2.47E-03,1.28E-03,ND,1.46E-03
2012/12/27 8:00,21.9,20.7,22.4,23.1,22.4,22.6,2.4,1.9,2.72E-03,1.27E-03,ND,1.45E-03
2012/12/27 9:00,21.9,20.7,22.4,23.1,22.4,22.6,2.4,1.9,1.77E-03,1.28E-03,1.80E-03,1.52E-03
2012/12/27 10:00,21.9,20.7,22.3,23.1,22.4,22.6,2.4,1.9,1.84E-03,1.25E-03,1.53E-03,1.42E-03
2012/12/27 11:00,21.9,20.7,22.3,23,22.3,22.5,2.4,1.9,2.14E-03,1.25E-03,2.13E-03,1.40E-03
2012/12/27 12:00,21.9,20.7,22.3,23,22.3,22.5,2.4,1.9,2.53E-03,1.25E-03,2.41E-03,1.42E-03
2012/12/27 13:00,22,20.8,22.4,23.1,22.4,22.6,2.4,1.9,1.83E-03,1.25E-03,1.99E-03,1.39E-03
2012/12/27 14:00,22,20.8,22.4,23.1,22.4,22.6,2.4,1.9,1.88E-03,1.22E-03,2.19E-03,1.52E-03
2012/12/27 15:00,22,20.8,22.4,23.1,22.4,22.6,2.4,1.9,1.81E-03,1.22E-03,1.94E-03,1.48E-03
2012/12/27 16:00,21.9,20.7,22.3,23,22.3,22.5,2.4,1.9,ND,1.23E-03,1.85E-03,1.37E-03
2012/12/27 17:00,21.9,20.7,22.3,23,22.3,22.5,2.4,1.9,1.68E-03,1.21E-03,2.54E-03,1.37E-03
2012/12/27 18:00,21.9,20.7,22.3,23,22.4,22.5,2.4,1.9,1.23E-03,1.22E-03,1.94E-03,1.37E-03
2012/12/27 19:00,21.9,20.8,22.3,23.1,22.4,22.6,2.4,1.9,1.90E-03,1.20E-03,2.52E-03,1.33E-03
2012/12/27 20:00,21.9,20.7,22.3,23,22.4,22.5,2.4,1.9,1.84E-03,1.19E-03,1.80E-03,1.42E-03
2012/12/27 21:00,21.9,20.7,22.3,23,22.4,22.6,2.4,1.9,1.97E-03,1.19E-03,2.15E-03,1.34E-03
2012/12/27 22:00,22,20.8,22.4,23.1,22.4,22.6,2.4,1.9,1.80E-03,1.18E-03,1.47E-03,1.34E-03
2012/12/27 23:00,21.9,20.7,22.3,23,22.3,22.5,2.4,1.9,1.21E-03,1.18E-03,1.87E-03,1.32E-03
2012/12/28 0:00,21.9,20.7,22.3,23,22.3,22.5,2.4,1.9,2.08E-03,1.15E-03,2.37E-03,1.38E-03
2012/12/28 1:00,22,20.8,22.3,23.1,22.4,22.6,2.4,1.9,1.96E-03,1.16E-03,1.73E-03,1.30E-03
2012/12/28 2:00,22,20.8,22.3,23.1,22.4,22.6,2.4,1.9,2.14E-03,1.16E-03,1.65E-03,1.30E-03
2012/12/28 3:00,21.9,20.7,22.3,23,22.3,22.5,2.4,1.9,1.50E-03,1.16E-03,2.59E-03,1.27E-03
2012/12/28 4:00,21.9,20.7,22.3,23,22.3,22.5,2.4,1.9,1.94E-03,1.14E-03,1.79E-03,1.29E-03
2012/12/28 5:00,21.9,20.7,22.3,23,22.3,22.5,2.4,1.9,ND,1.04E-03,1.41E-03,1.30E-03
2012/12/28 6:00,21.9,20.7,22.3,23,22.3,22.5,2.4,1.9,ND,1.14E-03,1.39E-03,1.36E-03
2012/12/28 7:00,21.9,20.7,22.3,23,22.3,22.5,2.4,1.9,2.03E-03,1.13E-03,1.81E-03,1.26E-03
2012/12/28 8:00,21.9,20.8,22.3,23,22.3,22.5,2.4,1.9,2.14E-03,1.11E-03,ND,1.35E-03
2012/12/28 9:00,21.9,20.8,22.3,23,22.3,22.5,2.5,1.9,1.52E-03,1.13E-03,1.92E-03,1.32E-03
2012/12/28 10:00,21.9,20.8,22.3,23,22.3,22.5,2.5,1.9,1.49E-03,1.11E-03,1.99E-03,1.24E-03
2012/12/28 11:00,21.9,20.7,22.2,22.9,22.3,22.5,2.5,1.9,2.09E-03,1.10E-03,1.78E-03,1.23E-03
2012/12/28 12:00,21.8,20.7,22.2,22.9,22.2,22.4,2.5,1.9,1.89E-03,1.10E-03,1.37E-03,1.24E-03
2012/12/28 13:00,21.9,20.7,22.2,23,22.3,22.5,2.5,1.8,2.18E-03,1.08E-03,1.71E-03,1.22E-03
2012/12/28 14:00,21.9,20.8,22.3,23,22.3,22.5,2.5,1.8,2.33E-03,1.07E-03,1.73E-03,1.21E-03
2012/12/28 15:00,21.9,20.8,22.3,23,22.3,22.5,2.5,1.8,1.43E-03,1.09E-03,2.62E-03,1.20E-03
2012/12/28 16:00,22,20.8,22.3,23,22.3,22.5,2.5,1.8,1.54E-03,1.07E-03,1.61E-03,1.19E-03
2012/12/28 17:00,22,20.9,22.3,23,22.3,22.5,2.5,1.8,1.51E-03,1.06E-03,1.39E-03,1.29E-03
2012/12/28 18:00,22,20.9,22.3,23,22.3,22.5,2.5,1.8,1.69E-03,1.06E-03,1.29E-03,1.28E-03
2012/12/28 19:00,22,20.8,22.3,23,22.3,22.5,2.5,1.8,1.87E-03,1.06E-03,1.60E-03,1.20E-03
2012/12/28 20:00,22,20.9,22.4,23.1,22.4,22.6,2.5,1.8,1.71E-03,1.07E-03,1.40E-03,1.19E-03
2012/12/28 21:00,22.1,20.9,22.4,23.1,22.4,22.6,2.5,1.8,ND,1.07E-03,ND,1.18E-03
2012/12/28 22:00,22.1,20.9,22.4,23.1,22.4,22.6,2.5,1.8,1.82E-03,1.03E-03,1.75E-03,1.16E-03
2012/12/28 23:00,22.1,20.9,22.4,23.1,22.4,22.6,2.5,1.8,1.97E-03,1.02E-03,1.67E-03,1.18E-03
2012/12/29 0:00,22.1,20.9,22.4,23.1,22.4,22.6,2.5,1.8,1.86E-03,1.02E-03,1.48E-03,1.15E-03
2012/12/29 1:00,22.1,20.9,22.4,23.1,22.4,22.6,2.5,1.8,2.01E-03,1.03E-03,1.49E-03,1.16E-03
2012/12/29 2:00,22.1,20.9,22.4,23.1,22.4,22.6,2.5,1.8,2.02E-03,9.97E-04,2.48E-03,1.14E-03
2012/12/29 3:00,22.1,20.9,22.4,23.1,22.4,22.6,2.5,1.8,1.57E-03,1.01E-03,1.78E-03,1.15E-03
2012/12/29 4:00,22,20.9,22.3,23.1,22.4,22.6,2.5,1.8,2.28E-03,1.00E-03,1.84E-03,1.22E-03
2012/12/29 5:00,22,20.8,22.3,23,22.3,22.5,2.5,1.8,1.29E-03,1.02E-03,1.74E-03,1.12E-03
2012/12/29 6:00,21.9,20.8,22.2,22.9,22.3,22.5,2.5,1.8,1.86E-03,1.01E-03,1.81E-03,1.11E-03
2012/12/29 7:00,21.9,20.7,22.2,22.9,22.2,22.4,2.5,1.8,2.43E-03,9.79E-04,2.09E-03,1.16E-03
2012/12/29 8:00,21.8,20.7,22.2,22.9,22.2,22.4,2.5,1.8,1.78E-03,9.85E-04,2.08E-03,1.17E-03
2012/12/29 9:00,21.8,20.7,22.1,22.9,22.2,22.4,2.5,1.9,2.23E-03,9.83E-04,2.29E-03,1.10E-03
2012/12/29 10:00,21.8,20.6,22.1,22.8,22.2,22.4,2.5,1.9,1.90E-03,9.90E-04,1.62E-03,1.10E-03
2012/12/29 11:00,21.9,20.7,22.2,22.9,22.2,22.4,2.5,1.9,1.83E-03,9.81E-04,1.32E-03,1.10E-03
2012/12/29 12:00,21.8,20.6,22.1,22.8,22.1,22.3,2.5,1.9,1.27E-03,9.89E-04,1.62E-03,1.16E-03
2012/12/29 13:00,21.7,20.6,22.1,22.8,22.1,22.3,2.5,1.9,1.82E-03,9.64E-04,1.41E-03,1.09E-03
2012/12/29 14:00,21.8,20.7,22.1,22.8,22.2,22.4,2.5,1.9,2.23E-03,9.52E-04,2.52E-03,1.14E-03
2012/12/29 15:00,21.8,20.7,22.2,22.9,22.2,22.4,2.5,1.9,2.14E-03,9.56E-04,1.61E-03,1.08E-03
2012/12/29 16:00,21.9,20.7,22.2,22.9,22.2,22.4,2.5,1.9,2.44E-03,9.41E-04,1.91E-03,1.13E-03
2012/12/29 17:00,21.9,20.8,22.2,22.9,22.2,22.4,2.5,1.9,1.95E-03,9.40E-04,1.94E-03,1.13E-03
2012/12/29 18:00,21.9,20.8,22.2,22.9,22.2,22.4,2.5,1.9,1.79E-03,9.46E-04,2.01E-03,1.04E-03
2012/12/29 19:00,21.8,20.8,22.2,22.9,22.2,22.4,2.5,1.9,2.42E-03,9.33E-04,1.86E-03,1.12E-03
2012/12/29 20:00,21.8,20.7,22.2,22.9,22.2,22.4,2.5,1.9,1.98E-03,9.39E-04,�m�c,1.07E-03
2012/12/29 21:00,21.9,20.8,22.2,22.9,22.2,22.4,2.5,1.9,1.74E-03,9.37E-04,1.69E-03,1.10E-03
2012/12/29 22:00,21.9,20.8,22.2,22.9,22.2,22.4,2.5,1.9,1.98E-03,9.73E-04,2.06E-03,1.04E-03
2012/12/29 23:00,21.9,20.8,22.2,22.9,22.2,22.4,2.5,1.9,1.86E-03,9.22E-04,1.38E-03,1.04E-03
2012/12/30 0:00,21.9,20.8,22.2,22.9,22.2,22.4,2.5,1.9,1.68E-03,9.26E-04,1.58E-03,1.11E-03
2012/12/30 1:00,21.9,20.8,22.2,22.9,22.2,22.4,2.5,1.8,1.60E-03,9.29E-04,1.98E-03,1.02E-03
2012/12/30 2:00,21.9,20.8,22.2,22.9,22.2,22.4,2.5,1.8,1.66E-03,9.24E-04,1.91E-03,1.01E-03
2012/12/30 3:00,21.9,20.8,22.2,22.9,22.2,22.4,2.5,1.8,1.70E-03,9.12E-04,2.06E-03,1.02E-03
2012/12/30 4:00,21.9,20.8,22.2,22.9,22.2,22.4,2.5,1.8,1.70E-03,9.24E-04,2.21E-03,9.93E-04
2012/12/30 5:00,21.9,20.8,22.2,22.9,22.2,22.4,2.5,1.8,1.89E-03,9.00E-04,1.98E-03,1.01E-03
2012/12/30 6:00,21.9,20.9,22.2,22.9,22.2,22.4,2.5,1.9,1.21E-03,9.05E-04,1.79E-03,1.06E-03
2012/12/30 7:00,21.9,20.9,22.2,22.9,22.2,22.4,2.5,1.9,1.70E-03,8.80E-04,1.46E-03,1.00E-03
2012/12/30 8:00,21.9,20.8,22.2,22.9,22.2,22.4,2.5,1.9,2.14E-03,8.70E-04,1.76E-03,9.76E-04
2012/12/30 9:00,21.9,20.8,22.2,22.9,22.2,22.4,2.5,1.9,1.63E-03,8.81E-04,1.42E-03,1.00E-03
2012/12/30 10:00,21.9,20.8,22.2,22.9,22.2,22.4,2.5,1.9,2.03E-03,8.66E-04,2.03E-03,1.06E-03
2012/12/30 11:00,21.9,20.8,22.2,22.9,22.2,22.4,2.5,1.9,1.41E-03,8.97E-04,1.60E-03,1.05E-03
2012/12/30 12:00,21.9,20.9,22.2,22.9,22.2,22.4,2.5,1.9,1.65E-03,8.81E-04,1.71E-03,1.05E-03
2012/12/30 13:00,21.9,20.8,22.2,22.9,22.2,22.4,2.5,1.9,1.64E-03,8.82E-04,1.56E-03,9.96E-04
2012/12/30 14:00,21.9,20.9,22.2,22.9,22.2,22.4,2.5,1.9,2.42E-03,8.51E-04,1.98E-03,1.03E-03
2012/12/30 15:00,21.9,20.9,22.2,22.9,22.2,22.4,2.5,1.9,1.15E-03,9.05E-04,1.79E-03,1.05E-03
2012/12/30 16:00,22,20.9,22.3,22.9,22.3,22.5,2.5,1.9,1.75E-03,6.51E-04,2.20E-03,1.01E-03
2012/12/30 17:00,22,20.9,22.3,22.9,22.3,22.4,2.5,1.9,1.43E-03,8.66E-04,2.03E-03,1.01E-03
2012/12/30 18:00,22,21,22.3,23,22.3,22.5,2.5,1.9,1.84E-03,8.61E-04,1.26E-03,9.68E-04
2012/12/30 19:00,22,20.9,22.3,22.9,22.3,22.5,2.5,1.9,1.59E-03,8.70E-04,1.87E-03,1.02E-03
2012/12/30 20:00,22,21,22.3,23,22.3,22.5,2.5,1.9,1.71E-03,8.57E-04,1.66E-03,1.04E-03
2012/12/30 21:00,22,20.9,22.3,22.9,22.3,22.5,2.5,1.9,2.25E-03,8.45E-04,1.81E-03,1.01E-03
2012/12/30 22:00,22,21,22.3,23,22.3,22.5,2.5,1.9,1.51E-03,8.53E-04,1.89E-03,9.95E-04
2012/12/30 23:00,22,21,22.3,23,22.3,22.5,2.5,1.9,1.44E-03,8.57E-04,2.17E-03,9.85E-04
2012/12/31 0:00,22,21,22.3,23,22.3,22.5,2.5,1.9,1.75E-03,8.49E-04,2.32E-03,9.35E-04
2012/12/31 1:00,22,21,22.3,23,22.3,22.5,2.5,1.9,1.63E-03,8.44E-04,1.40E-03,9.97E-04
2012/12/31 2:00,22,21,22.3,23,22.3,22.5,2.5,1.9,1.65E-03,8.48E-04,1.28E-03,1.02E-03
2012/12/31 3:00,22,21,22.3,23,22.3,22.5,2.5,1.9,1.79E-03,8.47E-04,1.90E-03,1.00E-03
2012/12/31 4:00,22,21,22.3,23,22.3,22.5,2.5,1.9,1.37E-03,8.43E-04,1.59E-03,9.94E-04
2012/12/31 5:00,22.1,21,22.3,23.1,22.3,22.5,2.5,1.9,2.28E-03,8.27E-04,1.87E-03,8.89E-04
2012/12/31 6:00,22.1,21,22.4,23.1,22.4,22.6,2.5,1.9,1.43E-03,8.44E-04,2.27E-03,9.29E-04
2012/12/31 7:00,22,21,22.3,23,22.3,22.5,2.5,1.9,2.19E-03,8.25E-04,1.98E-03,9.29E-04
2012/12/31 8:00,21.9,20.9,22.2,22.9,22.3,22.4,2.5,1.9,1.46E-03,8.41E-04,1.34E-03,9.21E-04
2012/12/31 9:00,21.9,20.9,22.2,22.9,22.3,22.4,2.5,1.9,1.52E-03,8.33E-04,1.87E-03,9.15E-04
2012/12/31 10:00,21.9,20.8,22.2,22.9,22.3,22.4,2.5,1.9,1.46E-03,8.14E-04,2.05E-03,9.61E-04
2012/12/31 11:00,21.9,20.9,22.2,22.9,22.3,22.4,2.5,1.9,1.60E-03,8.31E-04,1.54E-03,9.04E-04
2012/12/31 12:00,22,20.9,22.3,23,22.3,22.5,2.5,1.9,1.90E-03,8.08E-04,1.55E-03,9.69E-04
2012/12/31 13:00,22.1,21,22.4,23.1,22.4,22.5,2.5,1.9,1.88E-03,8.19E-04,1.03E-03,9.73E-04
2012/12/31 14:00,22,21,22.3,23,22.3,22.5,2.5,1.9,1.82E-03,7.96E-04,1.75E-03,9.11E-04,
2012/12/31 15:00,22,21,22.3,23,22.3,22.5,2.5,1.9,1.60E-03,8.13E-04,1.63E-03,9.75E-04,
2012/12/31 16:00,22,21,22.3,23,22.3,22.5,2.5,1.9,1.55E-03,8.16E-04,2.14E-03,9.39E-04,
2012/12/31 17:00,22,21,22.3,23,22.3,22.5,2.5,1.9,1.77E-03,8.12E-04,2.11E-03,8.98E-04,
2012/12/31 18:00,22,20.9,22.3,23,22.3,22.5,2.5,1.9,1.62E-03,8.02E-04,2.09E-03,9.43E-04,
2012/12/31 19:00,21.9,20.8,22.2,22.9,22.2,22.4,2.5,1.9,1.97E-03,7.89E-04,1.74E-03,9.31E-04,
2012/12/31 20:00,21.9,20.9,22.2,22.9,22.2,22.4,2.5,1.9,2.00E-03,7.81E-04,1.87E-03,9.42E-04,
2012/12/31 21:00,21.9,20.9,22.2,22.9,22.3,22.4,2.5,1.9,1.61E-03,7.79E-04,2.21E-03,8.76E-04,
2012/12/31 22:00,21.9,20.9,22.2,22.9,22.2,22.4,2.5,1.9,2.14E-03,7.80E-04,1.64E-03,9.28E-04,
2012/12/31 23:00,21.9,20.9,22.2,22.9,22.3,22.4,2.5,1.9,1.42E-03,7.87E-04,1.31E-03,9.51E-04,
2013/1/1 0:00,21.9,20.9,22.2,22.9,22.2,22.4,2.5,1.9,1.83E-03,7.83E-04,1.95E-03,9.13E-04,
,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
Unit,��,��,��,��,��,��,m3/h,m3/h,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,
Instrument condition at the newest time,,,,,,,,,,,,,
